DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 23:15:00,32.81,33.0,1,-15.24
 14/09/2018 23:30:00,32.76,33.0,1,-13.97
 14/09/2018 23:45:00,32.8,33.0,1,-13.69
 15/09/2018 00:00:00,32.93,33.0,1,-13.69
 15/09/2018 00:15:00,32.99,33.0,1,-12.73
 15/09/2018 00:30:00,33.01,33.0,1,-12.33
 15/09/2018 00:45:00,32.98,33.0,1,-12.33
 15/09/2018 01:00:00,32.93,33.0,1,-12.33
 15/09/2018 01:15:00,32.93,33.0,1,-12.33
 15/09/2018 01:30:00,32.93,33.0,1,-12.33
 15/09/2018 01:45:00,32.97,33.0,1,-12.33
 15/09/2018 02:00:00,33.04,33.0,1,-12.33
 15/09/2018 02:15:00,33.02,33.0,1,-12.33
 15/09/2018 02:30:00,33.1,33.0,1,-11.77
 15/09/2018 02:45:00,33.03,33.0,1,-10.85
 15/09/2018 03:00:00,32.92,33.0,1,-10.85
 15/09/2018 03:15:00,32.92,33.0,1,-10.85
 15/09/2018 03:30:00,32.95,33.0,1,-10.85
 15/09/2018 03:45:00,32.94,33.0,1,-10.85
 15/09/2018 04:00:00,33.03,33.0,1,-10.85
 15/09/2018 04:15:00,33.0,33.0,1,-10.85
 15/09/2018 04:30:00,32.99,33.0,1,-10.85
 15/09/2018 04:45:00,32.99,33.0,1,-10.85
 15/09/2018 05:00:00,32.99,33.0,1,-10.85
 15/09/2018 05:15:00,32.99,33.0,1,-10.85
 15/09/2018 05:30:00,32.99,33.0,1,-10.85
 15/09/2018 05:45:00,32.99,33.0,1,-10.85
 15/09/2018 06:00:00,32.99,33.0,1,-10.85
 15/09/2018 06:15:00,32.99,33.0,1,-11.41
 15/09/2018 06:30:00,32.99,33.0,1,-12.3
 15/09/2018 06:45:00,33.05,33.0,1,-13.04
 15/09/2018 07:00:00,33.02,33.0,1,-13.09
 15/09/2018 07:15:00,32.87,33.0,1,-14.36
 15/09/2018 07:30:00,32.91,33.0,1,-14.89
 15/09/2018 07:45:00,32.93,33.0,1,-15.35
 15/09/2018 08:00:00,32.89,33.0,1,-15.92
 15/09/2018 08:15:00,32.9,33.0,1,-16.18
 15/09/2018 08:30:00,32.99,33.0,1,-16.66
 15/09/2018 08:45:00,32.93,33.0,1,-16.66
 15/09/2018 09:00:00,32.67,33.0,1,-16.05
 15/09/2018 09:15:00,32.57,33.0,1,-15.11
 15/09/2018 09:30:00,32.52,33.0,1,-15.11
 15/09/2018 09:45:00,32.56,33.0,1,-14.71
 15/09/2018 10:00:00,32.75,33.0,1,-13.69
 15/09/2018 10:15:00,32.7,33.0,1,-13.02
 15/09/2018 10:30:00,32.7,33.0,1,-12.41
 15/09/2018 10:45:00,32.7,33.0,1,-11.98
 15/09/2018 11:00:00,32.7,33.0,1,-10.72
 15/09/2018 11:15:00,32.7,33.0,1,-10.65
 15/09/2018 11:30:00,32.73,33.0,1,-9.98
 15/09/2018 11:45:00,32.7,33.0,1,-9.32
 15/09/2018 12:00:00,32.86,33.0,1,-9.32
 15/09/2018 12:15:00,32.97,33.0,1,-9.32
 15/09/2018 12:30:00,32.62,33.0,1,-9.32
 15/09/2018 12:45:00,32.73,33.0,1,-9.96
 15/09/2018 13:00:00,32.74,33.0,1,-10.48
 15/09/2018 13:15:00,32.79,33.0,1,-11.35
 15/09/2018 13:30:00,32.83,33.0,1,-12.33
 15/09/2018 13:45:00,32.84,33.0,1,-11.45
 15/09/2018 14:00:00,32.89,33.0,1,-9.89
 15/09/2018 14:15:00,32.94,33.0,1,-11.68
 15/09/2018 14:30:00,32.9,33.0,1,-12.92
 15/09/2018 14:45:00,32.93,33.0,1,-13.42
 15/09/2018 15:00:00,32.93,33.0,1,-12.52
 15/09/2018 15:15:00,32.98,33.0,1,-13.14
 15/09/2018 15:30:00,33.01,33.0,1,-13.58
 15/09/2018 15:45:00,33.04,33.0,1,-13.09
 15/09/2018 16:00:00,32.99,33.0,1,-13.28
 15/09/2018 16:15:00,32.96,33.0,1,-13.27
 15/09/2018 16:30:00,32.99,33.0,1,-12.76
 15/09/2018 16:45:00,33.03,33.0,1,-13.97
 15/09/2018 17:00:00,33.02,33.0,1,-14.97
 15/09/2018 17:15:00,32.95,33.0,1,-15.94
 15/09/2018 17:30:00,32.82,33.0,1,-16.45
 15/09/2018 17:45:00,32.7,33.0,1,-16.51
 15/09/2018 18:00:00,32.7,33.0,1,-17.44
 15/09/2018 18:15:00,32.7,33.0,1,-18.98
 15/09/2018 18:30:00,32.7,33.0,1,-19.08
 15/09/2018 18:45:00,32.69,33.0,1,-19.08
 15/09/2018 19:00:00,32.58,33.0,1,-19.08
 15/09/2018 19:15:00,32.61,33.0,1,-19.64
 15/09/2018 19:30:00,32.81,33.0,1,-20.42
 15/09/2018 19:45:00,32.84,33.0,1,-20.42
 15/09/2018 20:00:00,32.81,33.0,1,-20.42
 15/09/2018 20:15:00,32.84,33.0,1,-20.42
 15/09/2018 20:30:00,32.9,33.0,1,-20.42
 15/09/2018 20:45:00,32.86,33.0,1,-20.42
 15/09/2018 21:00:00,32.91,33.0,1,-20.42
 15/09/2018 21:15:00,32.96,33.0,1,-18.81
 15/09/2018 21:30:00,33.14,33.0,1,-18.49
 15/09/2018 21:45:00,33.16,33.0,1,-18.12
 15/09/2018 22:00:00,33.11,33.0,1,-17.68
 15/09/2018 22:15:00,33.16,33.0,1,-17.22
 15/09/2018 22:30:00,33.22,33.0,1,-16.74
 15/09/2018 22:45:00,33.19,33.0,1,-15.38
 15/09/2018 23:00:00,33.22,33.0,1,-15.33
 15/09/2018 23:15:00,33.01,33.0,1,-15.19
 15/09/2018 23:30:00,33.06,33.0,1,-14.07
 15/09/2018 23:45:00,33.13,33.0,1,-14.07
 16/09/2018 00:00:00,33.17,33.0,1,-13.32
 16/09/2018 00:15:00,33.09,33.0,1,-12.82
 16/09/2018 00:30:00,32.97,33.0,1,-12.82
 16/09/2018 00:45:00,32.99,33.0,1,-12.53
 16/09/2018 01:00:00,33.04,33.0,1,-11.02
 16/09/2018 01:15:00,32.99,33.0,1,-11.68
 16/09/2018 01:30:00,32.99,33.0,1,-11.75
 16/09/2018 01:45:00,32.99,33.0,1,-11.75
 16/09/2018 02:00:00,33.04,33.0,1,-11.75
 16/09/2018 02:15:00,32.99,33.0,1,-11.75
 16/09/2018 02:30:00,33.0,33.0,1,-11.75
 16/09/2018 02:45:00,33.05,33.0,1,-10.42
 16/09/2018 03:00:00,33.16,33.0,1,-10.29
 16/09/2018 03:15:00,33.06,33.0,1,-10.29
 16/09/2018 03:30:00,33.05,33.0,1,-10.29
 16/09/2018 03:45:00,33.14,33.0,1,-10.29
 16/09/2018 04:00:00,33.17,33.0,1,-10.29
 16/09/2018 04:15:00,32.97,33.0,1,-10.29
 16/09/2018 04:30:00,32.87,33.0,1,-10.29
 16/09/2018 04:45:00,32.84,33.0,1,-10.29
 16/09/2018 05:00:00,32.81,33.0,1,-10.29
 16/09/2018 05:15:00,32.9,33.0,1,-10.29
 16/09/2018 05:30:00,32.88,33.0,1,-10.29
 16/09/2018 05:45:00,32.82,33.0,1,-10.29
 16/09/2018 06:00:00,32.81,33.0,1,-10.29
 16/09/2018 06:15:00,32.7,33.0,1,-10.29
 16/09/2018 06:30:00,32.7,33.0,1,-10.29
 16/09/2018 06:45:00,32.61,33.0,1,-10.72
 16/09/2018 07:00:00,32.7,33.0,1,-11.89
 16/09/2018 07:15:00,32.81,33.0,1,-11.89
 16/09/2018 07:30:00,32.7,33.0,1,-12.7
 16/09/2018 07:45:00,32.6,33.0,1,-13.08
 16/09/2018 08:00:00,32.69,33.0,1,-13.97
 16/09/2018 08:15:00,32.76,33.0,1,-15.29
 16/09/2018 08:30:00,32.81,33.0,1,-15.29
 16/09/2018 08:45:00,32.8,33.0,1,-15.29
 16/09/2018 09:00:00,32.72,33.0,1,-16.21
 16/09/2018 09:15:00,33.05,33.0,1,-16.56
 16/09/2018 09:30:00,33.02,33.0,1,-17.59
 16/09/2018 09:45:00,32.97,33.0,1,-18.07
 16/09/2018 10:00:00,32.85,33.0,1,-18.07
 16/09/2018 10:15:00,32.85,33.0,1,-19.17
 16/09/2018 10:30:00,32.91,33.0,1,-19.3
 16/09/2018 10:45:00,33.13,33.0,1,-18.42
 16/09/2018 11:00:00,33.17,33.0,1,-16.9
 16/09/2018 11:15:00,33.18,33.0,1,-16.87
 16/09/2018 11:30:00,33.17,33.0,1,-18.31
 16/09/2018 11:45:00,33.12,33.0,1,-18.89
 16/09/2018 12:00:00,32.93,33.0,1,-18.89
 16/09/2018 12:15:00,33.01,33.0,1,-18.89
 16/09/2018 12:30:00,32.99,33.0,1,-17.84
 16/09/2018 12:45:00,32.99,33.0,1,-17.33
 16/09/2018 13:00:00,33.0,33.0,1,-17.5
 16/09/2018 13:15:00,33.02,33.0,1,-18.11
 16/09/2018 13:30:00,33.04,33.0,1,-18.65
 16/09/2018 13:45:00,33.05,33.0,1,-18.32
 16/09/2018 14:00:00,33.1,33.0,1,-18.01
 16/09/2018 14:15:00,33.14,33.0,1,-17.46
 16/09/2018 14:30:00,33.17,33.0,1,-17.45
 16/09/2018 14:45:00,33.05,33.0,1,-17.45
 16/09/2018 15:00:00,32.76,33.0,1,-17.45
 16/09/2018 15:15:00,32.82,33.0,1,-17.45
 16/09/2018 15:30:00,32.97,33.0,1,-17.45
 16/09/2018 15:45:00,32.99,33.0,1,-17.84
 16/09/2018 16:00:00,32.9,33.0,1,-18.71
 16/09/2018 16:15:00,32.87,33.0,1,-18.71
 16/09/2018 16:30:00,32.78,33.0,1,-19.61
 16/09/2018 16:45:00,32.75,33.0,1,-19.9
 16/09/2018 17:00:00,32.74,33.0,1,-20.05
 16/09/2018 17:15:00,32.68,33.0,1,-21.23
 16/09/2018 17:30:00,32.64,33.0,1,-21.23
 16/09/2018 17:45:00,32.64,33.0,1,-21.23
 16/09/2018 18:00:00,32.68,33.0,1,-21.23
 16/09/2018 18:15:00,32.64,33.0,1,-22.01
 16/09/2018 18:30:00,32.72,33.0,1,-21.26
 16/09/2018 18:45:00,32.72,33.0,1,-21.26
 16/09/2018 19:00:00,32.7,33.0,1,-21.26
 16/09/2018 19:15:00,32.7,33.0,1,-21.26
 16/09/2018 19:30:00,32.68,33.0,1,-21.26
 16/09/2018 19:45:00,32.58,33.0,1,-21.26
 16/09/2018 20:00:00,32.69,33.0,1,-21.26
 16/09/2018 20:15:00,32.72,33.0,1,-20.5
 16/09/2018 20:30:00,32.81,33.0,1,-19.93
 16/09/2018 20:45:00,32.76,33.0,1,-19.4
 16/09/2018 21:00:00,32.67,33.0,1,-18.61
 16/09/2018 21:15:00,32.78,33.0,1,-18.27
 16/09/2018 21:30:00,32.94,33.0,1,-17.88
 16/09/2018 21:45:00,32.96,33.0,1,-17.56
 16/09/2018 22:00:00,33.0,33.0,1,-16.64
 16/09/2018 22:15:00,32.96,33.0,1,-16.51
 16/09/2018 22:30:00,33.05,33.0,1,-15.25
 16/09/2018 22:45:00,33.14,33.0,1,-15.09
 16/09/2018 23:00:00,33.02,33.0,1,-13.93
 16/09/2018 23:15:00,32.96,33.0,1,-13.93
 16/09/2018 23:30:00,33.05,33.0,1,-13.19
 16/09/2018 23:45:00,33.13,33.0,1,-12.74
 17/09/2018 00:00:00,33.22,33.0,1,-12.09
 17/09/2018 00:00:00,33.22,33.0,1,-12.09
 17/09/2018 00:15:00,33.16,33.0,1,-11.71
 17/09/2018 00:30:00,33.21,33.0,1,-11.71
 17/09/2018 00:45:00,33.22,33.0,1,-11.34
 17/09/2018 01:00:00,33.22,33.0,1,-10.32
 17/09/2018 01:15:00,33.22,33.0,1,-11.64
 17/09/2018 01:30:00,33.22,33.0,1,-11.75
 17/09/2018 01:45:00,33.22,33.0,1,-11.75
 17/09/2018 02:00:00,33.22,33.0,1,-11.75
 17/09/2018 02:15:00,33.23,33.0,1,-11.75
 17/09/2018 02:30:00,33.21,33.0,1,-11.16
 17/09/2018 02:45:00,33.05,33.0,1,-10.42
 17/09/2018 03:00:00,33.05,33.0,1,-10.42
 17/09/2018 03:15:00,33.01,33.0,1,-10.42
 17/09/2018 03:30:00,32.89,33.0,1,-10.42
 17/09/2018 03:45:00,32.91,33.0,1,-10.42
 17/09/2018 04:00:00,32.95,33.0,1,-10.42
 17/09/2018 04:15:00,32.9,33.0,1,-10.42
 17/09/2018 04:30:00,32.97,33.0,1,-10.42
 17/09/2018 04:45:00,32.92,33.0,1,-10.42
 17/09/2018 05:00:00,32.9,33.0,1,-10.42
 17/09/2018 05:15:00,32.87,33.0,1,-10.42
 17/09/2018 05:30:00,32.84,33.0,1,-10.42
 17/09/2018 05:45:00,32.76,33.0,1,-10.56
 17/09/2018 06:00:00,32.7,33.0,1,-11.35
 17/09/2018 06:15:00,32.82,33.0,1,-12.52
 17/09/2018 06:30:00,33.09,33.0,1,-12.91
 17/09/2018 06:45:00,32.88,33.0,1,-14.08
 17/09/2018 07:00:00,32.69,33.0,1,-15.19
 17/09/2018 07:15:00,32.82,33.0,1,-16.59
 17/09/2018 07:30:00,32.99,33.0,1,-17.1
 17/09/2018 07:45:00,33.02,33.0,1,-18.15
 17/09/2018 08:00:00,32.91,33.0,1,-18.96
 17/09/2018 08:15:00,32.81,33.0,1,-19.63
 17/09/2018 08:30:00,32.86,33.0,1,-19.63
 17/09/2018 08:45:00,32.91,33.0,1,-19.63
 17/09/2018 09:00:00,32.87,33.0,1,-19.63
 17/09/2018 09:15:00,32.82,33.0,1,-19.63
 17/09/2018 09:30:00,32.81,33.0,1,-19.63
 17/09/2018 09:45:00,32.81,33.0,1,-19.63
 17/09/2018 10:00:00,32.86,33.0,1,-19.63
 17/09/2018 10:15:00,32.89,33.0,1,-18.82
 17/09/2018 10:30:00,32.91,33.0,1,-18.29
 17/09/2018 10:45:00,32.93,33.0,1,-18.29
 17/09/2018 11:00:00,32.82,33.0,1,-18.29
 17/09/2018 11:15:00,32.76,33.0,1,-17.27
 17/09/2018 11:30:00,32.73,33.0,1,-16.77
 17/09/2018 11:45:00,32.7,33.0,1,-16.71
 17/09/2018 12:00:00,32.7,33.0,1,-15.85
 17/09/2018 12:15:00,32.7,33.0,1,-16.72
 17/09/2018 12:30:00,32.7,33.0,1,-17.95
 17/09/2018 12:45:00,32.7,33.0,1,-18.06
 17/09/2018 13:00:00,32.71,33.0,1,-18.06
 17/09/2018 13:15:00,32.81,33.0,1,-18.01
 17/09/2018 13:30:00,32.81,33.0,1,-17.39
 17/09/2018 13:45:00,32.89,33.0,1,-17.39
 17/09/2018 14:00:00,32.89,33.0,1,-16.41
 17/09/2018 14:15:00,32.81,33.0,1,-16.08
 17/09/2018 14:30:00,32.88,33.0,1,-15.72
 17/09/2018 14:45:00,32.93,33.0,1,-13.64
 17/09/2018 15:00:00,32.97,33.0,1,-13.42
 17/09/2018 15:15:00,32.95,33.0,1,-12.57
 17/09/2018 15:30:00,32.93,33.0,1,-12.27
 17/09/2018 15:45:00,32.81,33.0,1,-11.8
 17/09/2018 16:00:00,32.81,33.0,1,-12.01
 17/09/2018 16:15:00,32.81,33.0,1,-12.55
 17/09/2018 16:30:00,32.81,33.0,1,-13.08
 17/09/2018 16:45:00,32.81,33.0,1,-14.49
 17/09/2018 17:00:00,32.8,33.0,1,-15.62
 17/09/2018 17:15:00,32.81,33.0,1,-16.59
 17/09/2018 17:30:00,32.81,33.0,1,-16.76
 17/09/2018 17:45:00,32.81,33.0,1,-17.34
 17/09/2018 18:00:00,32.84,33.0,1,-18.58
 17/09/2018 18:15:00,32.93,33.0,1,-18.82
 17/09/2018 18:30:00,32.9,33.0,1,-19.94
 17/09/2018 18:45:00,32.88,33.0,1,-19.94
 17/09/2018 19:00:00,32.87,33.0,1,-20.25
 17/09/2018 19:15:00,32.87,33.0,1,-21.11
 17/09/2018 19:30:00,32.87,33.0,1,-20.62
 17/09/2018 19:45:00,32.76,33.0,1,-20.76
 17/09/2018 20:00:00,32.76,33.0,1,-21.77
 17/09/2018 20:15:00,32.78,33.0,1,-21.28
 17/09/2018 20:30:00,32.89,33.0,1,-20.83
 17/09/2018 20:45:00,32.93,33.0,1,-20.41
 17/09/2018 21:00:00,32.93,33.0,1,-20.09
 17/09/2018 21:15:00,32.97,33.0,1,-19.28
 17/09/2018 21:30:00,32.89,33.0,1,-18.09
 17/09/2018 21:45:00,32.71,33.0,1,-18.09
 17/09/2018 22:00:00,32.66,33.0,1,-18.09
 17/09/2018 22:15:00,32.66,33.0,1,-17.72
 17/09/2018 22:30:00,32.77,33.0,1,-16.62
 17/09/2018 22:45:00,32.81,33.0,1,-15.88
 17/09/2018 23:00:00,32.86,33.0,1,-14.77
 17/09/2018 23:15:00,32.89,33.0,1,-13.98
 17/09/2018 23:30:00,32.88,33.0,1,-13.86
 17/09/2018 23:45:00,32.92,33.0,1,-12.74
 18/09/2018 00:00:00,33.04,33.0,1,-12.74
 18/09/2018 00:15:00,33.08,33.0,1,-12.74
 18/09/2018 00:30:00,33.11,33.0,1,-12.37
 18/09/2018 00:45:00,33.11,33.0,1,-12.07
 18/09/2018 01:00:00,33.11,33.0,1,-12.07
 18/09/2018 01:15:00,33.11,33.0,1,-12.07
 18/09/2018 01:30:00,33.11,33.0,1,-12.07
 18/09/2018 01:45:00,33.11,33.0,1,-12.07
 18/09/2018 02:00:00,33.11,33.0,1,-12.07
 18/09/2018 02:15:00,33.15,33.0,1,-12.07
 18/09/2018 02:30:00,33.17,33.0,1,-11.88
 18/09/2018 02:45:00,33.24,33.0,1,-11.48
 18/09/2018 03:00:00,33.21,33.0,1,-11.48
 18/09/2018 03:15:00,33.1,33.0,1,-10.5
 18/09/2018 03:30:00,32.99,33.0,1,-9.95
 18/09/2018 03:45:00,32.99,33.0,1,-9.95
 18/09/2018 04:00:00,32.99,33.0,1,-9.95
 18/09/2018 04:15:00,32.99,33.0,1,-9.95
 18/09/2018 04:30:00,32.99,33.0,1,-9.95
 18/09/2018 04:45:00,32.99,33.0,1,-9.95
 18/09/2018 05:00:00,32.9,33.0,1,-9.95
 18/09/2018 05:15:00,32.9,33.0,1,-9.95
 18/09/2018 05:30:00,32.93,33.0,1,-9.95
 18/09/2018 05:45:00,33.01,33.0,1,-10.4
 18/09/2018 06:00:00,32.99,33.0,1,-11.46
 18/09/2018 06:15:00,32.93,33.0,1,-12.35
 18/09/2018 06:30:00,32.83,33.0,1,-12.98
 18/09/2018 06:45:00,32.81,33.0,1,-13.97
 18/09/2018 07:00:00,32.65,33.0,1,-15.24
 18/09/2018 07:15:00,32.68,33.0,1,-16.77
 18/09/2018 07:30:00,32.7,33.0,1,-17.67
 18/09/2018 07:45:00,32.57,33.0,1,-18.59
 18/09/2018 08:00:00,32.58,33.0,1,-19.16
 18/09/2018 08:15:00,32.5,33.0,1,-19.16
 18/09/2018 08:30:00,32.91,33.0,1,-19.16
 18/09/2018 08:45:00,32.79,33.0,1,-18.16
 18/09/2018 09:00:00,32.81,33.0,1,-17.95
 18/09/2018 09:15:00,32.84,33.0,1,-17.95
 18/09/2018 09:30:00,32.89,33.0,1,-17.95
 18/09/2018 09:45:00,32.87,33.0,1,-17.93
 18/09/2018 10:00:00,32.87,33.0,1,-17.19
 18/09/2018 10:15:00,32.92,33.0,1,-15.96
 18/09/2018 10:30:00,32.89,33.0,1,-16.04
 18/09/2018 10:45:00,32.87,33.0,1,-15.84
 18/09/2018 11:00:00,32.87,33.0,1,-15.59
 18/09/2018 11:15:00,32.87,33.0,1,-15.44
 18/09/2018 11:30:00,32.87,33.0,1,-15.25
 18/09/2018 11:45:00,32.81,33.0,1,-15.25
 18/09/2018 12:00:00,32.7,33.0,1,-15.25
 18/09/2018 12:15:00,32.71,33.0,1,-15.25
 18/09/2018 12:30:00,32.7,33.0,1,-15.25
 18/09/2018 12:45:00,32.68,33.0,1,-15.25
 18/09/2018 13:00:00,32.6,33.0,1,-14.51
 18/09/2018 13:15:00,32.63,33.0,1,-15.55
 18/09/2018 13:30:00,32.68,33.0,1,-15.81
 18/09/2018 13:45:00,32.65,33.0,1,-15.81
 18/09/2018 14:00:00,32.65,33.0,1,-15.81
 18/09/2018 14:15:00,32.66,33.0,1,-15.81
 18/09/2018 14:30:00,32.64,33.0,1,-14.91
 18/09/2018 14:45:00,32.79,33.0,1,-14.61
 18/09/2018 15:00:00,32.68,33.0,1,-14.61
 18/09/2018 15:15:00,32.67,33.0,1,-14.55
 18/09/2018 15:30:00,32.67,33.0,1,-14.37
 18/09/2018 15:45:00,32.66,33.0,1,-13.57
 18/09/2018 16:00:00,32.64,33.0,1,-15.16
 18/09/2018 16:15:00,32.63,33.0,1,-16.17
 18/09/2018 16:30:00,32.64,33.0,1,-17.15
 18/09/2018 16:45:00,32.6,33.0,1,-17.27
 18/09/2018 17:00:00,32.52,33.0,1,-18.16
 18/09/2018 17:15:00,32.52,33.0,1,-19.74
 18/09/2018 17:30:00,32.41,33.0,1,-20.16
 18/09/2018 17:45:00,32.46,33.0,1,-20.46
 18/09/2018 18:00:00,32.64,33.0,1,-20.46
 18/09/2018 18:15:00,32.7,33.0,1,-20.46
 18/09/2018 18:30:00,32.7,33.0,1,-20.46
 18/09/2018 18:45:00,32.7,33.0,1,-20.46
 18/09/2018 19:00:00,32.83,33.0,1,-21.61
 18/09/2018 19:15:00,32.93,33.0,1,-21.95
 18/09/2018 19:30:00,32.94,33.0,1,-21.95
 18/09/2018 19:45:00,32.95,33.0,1,-21.95
 18/09/2018 20:00:00,33.05,33.0,1,-21.95
 18/09/2018 20:15:00,33.07,33.0,1,-20.82
 18/09/2018 20:30:00,33.19,33.0,1,-20.11
 18/09/2018 20:45:00,33.11,33.0,1,-19.22
 18/09/2018 21:00:00,33.02,33.0,1,-18.91
 18/09/2018 21:15:00,33.12,33.0,1,-18.91
 18/09/2018 21:30:00,33.04,33.0,1,-18.11
 18/09/2018 21:45:00,33.02,33.0,1,-17.29
 18/09/2018 22:00:00,33.11,33.0,1,-16.09
 18/09/2018 22:15:00,33.17,33.0,1,-16.01
 18/09/2018 22:30:00,33.07,33.0,1,-15.4
 18/09/2018 22:45:00,33.17,33.0,1,-14.08
 18/09/2018 23:00:00,33.21,33.0,1,-13.42
 18/09/2018 23:15:00,33.17,33.0,1,-12.83
 18/09/2018 23:30:00,33.26,33.0,1,-12.47
 18/09/2018 23:45:00,32.95,33.0,1,-11.48
 19/09/2018 00:00:00,32.81,33.0,1,-11.48
 19/09/2018 00:15:00,32.81,33.0,1,-10.87
 19/09/2018 00:30:00,32.81,33.0,1,-9.7
 19/09/2018 00:45:00,32.81,33.0,1,-9.7
 19/09/2018 01:00:00,32.84,33.0,1,-9.7
 19/09/2018 01:15:00,32.81,33.0,1,-9.7
 19/09/2018 01:30:00,32.88,33.0,1,-9.7
 19/09/2018 01:45:00,32.87,33.0,1,-9.7
 19/09/2018 02:00:00,32.9,33.0,1,-9.7
 19/09/2018 02:15:00,32.93,33.0,1,-9.7
 19/09/2018 02:30:00,33.01,33.0,1,-9.7
 19/09/2018 02:45:00,33.02,33.0,1,-9.7
 19/09/2018 03:00:00,33.01,33.0,1,-8.49
 19/09/2018 03:15:00,33.02,33.0,1,-8.39
 19/09/2018 03:30:00,33.05,33.0,1,-8.39
 19/09/2018 03:45:00,33.05,33.0,1,-8.39
 19/09/2018 04:00:00,33.08,33.0,1,-8.39
 19/09/2018 04:15:00,33.11,33.0,1,-8.39
 19/09/2018 04:30:00,33.09,33.0,1,-8.39
 19/09/2018 04:45:00,32.98,33.0,1,-8.39
 19/09/2018 05:00:00,32.87,33.0,1,-8.39
 19/09/2018 05:15:00,32.88,33.0,1,-8.98
 19/09/2018 05:30:00,32.94,33.0,1,-9.39
 19/09/2018 05:45:00,32.91,33.0,1,-9.39
 19/09/2018 06:00:00,32.88,33.0,1,-9.88
 19/09/2018 06:15:00,32.9,33.0,1,-11.02
 19/09/2018 06:30:00,32.99,33.0,1,-11.98
 19/09/2018 06:45:00,32.96,33.0,1,-12.96
 19/09/2018 07:00:00,32.85,33.0,1,-13.81
 19/09/2018 07:15:00,32.76,33.0,1,-14.9
 19/09/2018 07:30:00,32.6,33.0,1,-15.89
 19/09/2018 07:45:00,32.42,33.0,1,-16.73
 19/09/2018 08:00:00,32.74,33.0,1,-17.84
 19/09/2018 08:15:00,32.81,33.0,1,-17.84
 19/09/2018 08:30:00,32.76,33.0,1,-17.84
 19/09/2018 08:45:00,32.76,33.0,1,-17.84
 19/09/2018 09:00:00,32.75,33.0,1,-17.84
 19/09/2018 09:15:00,33.02,33.0,1,-17.84
 19/09/2018 09:30:00,32.94,33.0,1,-17.84
 19/09/2018 09:45:00,32.87,33.0,1,-17.84
 19/09/2018 10:00:00,32.92,33.0,1,-17.71
 19/09/2018 10:15:00,33.03,33.0,1,-16.15
 19/09/2018 10:30:00,32.97,33.0,1,-16.05
 19/09/2018 10:45:00,32.81,33.0,1,-16.64
 19/09/2018 11:00:00,32.81,33.0,1,-16.38
 19/09/2018 11:15:00,32.81,33.0,1,-16.32
 19/09/2018 11:30:00,32.86,33.0,1,-15.62
 19/09/2018 11:45:00,32.83,33.0,1,-15.27
 19/09/2018 12:00:00,32.83,33.0,1,-14.37
 19/09/2018 12:15:00,32.81,33.0,1,-14.41
 19/09/2018 12:30:00,32.88,33.0,1,-14.09
 19/09/2018 12:45:00,32.9,33.0,1,-14.62
 19/09/2018 13:00:00,32.8,33.0,1,-15.55
 19/09/2018 13:15:00,32.84,33.0,1,-15.6
 19/09/2018 13:30:00,32.94,33.0,1,-16.13
 19/09/2018 13:45:00,32.95,33.0,1,-16.55
 19/09/2018 14:00:00,33.01,33.0,1,-15.35
 19/09/2018 14:15:00,32.99,33.0,1,-14.45
 19/09/2018 14:30:00,32.97,33.0,1,-14.17
 19/09/2018 14:45:00,32.93,33.0,1,-15.37
 19/09/2018 15:00:00,32.93,33.0,1,-15.37
 19/09/2018 15:15:00,33.0,33.0,1,-15.21
 19/09/2018 15:30:00,33.05,33.0,1,-13.81
 19/09/2018 15:45:00,32.98,33.0,1,-12.75
 19/09/2018 16:00:00,32.81,33.0,1,-14.41
 19/09/2018 16:15:00,32.81,33.0,1,-15.41
 19/09/2018 16:30:00,32.75,33.0,1,-15.97
 19/09/2018 16:45:00,32.77,33.0,1,-17.7
 19/09/2018 17:00:00,33.16,33.0,1,-18.16
 19/09/2018 17:15:00,33.26,33.0,1,-19.57
 19/09/2018 17:30:00,33.28,33.0,1,-20.86
 19/09/2018 17:45:00,33.28,33.0,1,-21.6
 19/09/2018 18:00:00,33.2,33.0,1,-21.6
 19/09/2018 18:15:00,33.11,33.0,1,-21.6
 19/09/2018 18:30:00,33.07,33.0,1,-21.6
 19/09/2018 18:45:00,32.92,33.0,1,-21.6
 19/09/2018 19:00:00,32.83,33.0,1,-21.89
 19/09/2018 19:15:00,32.76,33.0,1,-23.21
 19/09/2018 19:30:00,32.75,33.0,1,-21.96
 19/09/2018 19:45:00,32.72,33.0,1,-21.96
 19/09/2018 20:00:00,32.84,33.0,1,-21.96
 19/09/2018 20:15:00,32.84,33.0,1,-21.96
 19/09/2018 20:30:00,32.69,33.0,1,-20.75
 19/09/2018 20:45:00,32.75,33.0,1,-19.83
 19/09/2018 21:00:00,32.67,33.0,1,-19.3
 19/09/2018 21:15:00,32.79,33.0,1,-18.96
 19/09/2018 21:30:00,32.75,33.0,1,-17.85
 19/09/2018 21:45:00,32.76,33.0,1,-17.31
 19/09/2018 22:00:00,32.95,33.0,1,-16.82
 19/09/2018 22:15:00,33.07,33.0,1,-16.09
 19/09/2018 22:30:00,32.92,33.0,1,-15.69
 19/09/2018 22:45:00,32.72,33.0,1,-14.98
 19/09/2018 23:00:00,32.81,33.0,1,-14.07
 19/09/2018 23:15:00,32.8,33.0,1,-13.48
 19/09/2018 23:30:00,32.9,33.0,1,-12.65
 19/09/2018 23:45:00,32.95,33.0,1,-12.39
 20/09/2018 00:00:00,33.0,33.0,1,-11.4
 20/09/2018 00:15:00,32.97,33.0,1,-11.4
 20/09/2018 00:30:00,32.97,33.0,1,-11.4
 20/09/2018 00:45:00,33.05,33.0,1,-11.35
 20/09/2018 01:00:00,33.05,33.0,1,-10.73
 20/09/2018 01:15:00,33.05,33.0,1,-10.73
 20/09/2018 01:30:00,33.05,33.0,1,-10.73
 20/09/2018 01:45:00,33.05,33.0,1,-10.73
 20/09/2018 02:00:00,33.17,33.0,1,-10.73
 20/09/2018 02:15:00,33.17,33.0,1,-10.73
 20/09/2018 02:30:00,33.17,33.0,1,-10.73
 20/09/2018 02:45:00,33.17,33.0,1,-10.73
 20/09/2018 03:00:00,33.2,33.0,1,-10.73
 20/09/2018 03:15:00,33.07,33.0,1,-9.86
 20/09/2018 03:30:00,32.81,33.0,1,-9.58
 20/09/2018 03:45:00,32.81,33.0,1,-9.58
 20/09/2018 04:00:00,32.8,33.0,1,-9.58
 20/09/2018 04:15:00,32.81,33.0,1,-9.58
 20/09/2018 04:30:00,32.81,33.0,1,-9.58
 20/09/2018 04:45:00,32.81,33.0,1,-9.58
 20/09/2018 05:00:00,32.88,33.0,1,-9.58
 20/09/2018 05:15:00,32.8,33.0,1,-9.58
 20/09/2018 05:30:00,32.76,33.0,1,-9.58
 20/09/2018 05:45:00,32.78,33.0,1,-9.58
 20/09/2018 06:00:00,32.63,33.0,1,-10.74
 20/09/2018 06:15:00,32.6,33.0,1,-12.31
 20/09/2018 06:30:00,32.78,33.0,1,-12.54
 20/09/2018 06:45:00,32.78,33.0,1,-13.13
 20/09/2018 07:00:00,32.75,33.0,1,-14.47
 20/09/2018 07:15:00,32.66,33.0,1,-15.68
 20/09/2018 07:30:00,32.68,33.0,1,-16.78
 20/09/2018 07:45:00,32.85,33.0,1,-17.17
 20/09/2018 08:00:00,32.81,33.0,1,-17.55
 20/09/2018 08:15:00,32.81,33.0,1,-18.92
 20/09/2018 08:30:00,32.81,33.0,1,-18.92
 20/09/2018 08:45:00,32.81,33.0,1,-18.92
 20/09/2018 09:00:00,32.87,33.0,1,-18.92
 20/09/2018 09:15:00,32.93,33.0,1,-18.92
 20/09/2018 09:30:00,32.83,33.0,1,-18.92
 20/09/2018 09:45:00,32.81,33.0,1,-18.92
 20/09/2018 10:00:00,32.81,33.0,1,-18.92
 20/09/2018 10:15:00,32.92,33.0,1,-18.22
 20/09/2018 10:30:00,32.93,33.0,1,-17.53
 20/09/2018 10:45:00,32.93,33.0,1,-16.91
 20/09/2018 11:00:00,32.93,33.0,1,-16.6
 20/09/2018 11:15:00,32.98,33.0,1,-15.15
 20/09/2018 11:30:00,32.98,33.0,1,-16.16
 20/09/2018 11:45:00,32.9,33.0,1,-15.89
 20/09/2018 12:00:00,32.87,33.0,1,-16.51
 20/09/2018 12:15:00,32.87,33.0,1,-16.21
 20/09/2018 12:30:00,32.87,33.0,1,-15.26
 20/09/2018 12:45:00,32.97,33.0,1,-13.79
 20/09/2018 13:00:00,32.99,33.0,1,-12.81
 20/09/2018 13:15:00,33.09,33.0,1,-12.98
 20/09/2018 13:30:00,33.05,33.0,1,-14.13
 20/09/2018 13:45:00,33.05,33.0,1,-14.81
 20/09/2018 14:00:00,32.96,33.0,1,-14.81
 20/09/2018 14:15:00,32.81,33.0,1,-14.81
 20/09/2018 14:30:00,32.81,33.0,1,-14.81
 20/09/2018 14:45:00,32.79,33.0,1,-16.24
 20/09/2018 15:00:00,32.81,33.0,1,-15.54
 20/09/2018 15:15:00,32.81,33.0,1,-15.16
 20/09/2018 15:30:00,32.81,33.0,1,-15.73
 20/09/2018 15:45:00,32.81,33.0,1,-15.91
 20/09/2018 16:00:00,32.78,33.0,1,-17.17
 20/09/2018 16:15:00,32.7,33.0,1,-17.7
 20/09/2018 16:30:00,32.7,33.0,1,-18.6
 20/09/2018 16:45:00,32.72,33.0,1,-19.25
 20/09/2018 17:00:00,32.74,33.0,1,-20.37
 20/09/2018 17:15:00,32.81,33.0,1,-20.53
 20/09/2018 17:30:00,32.81,33.0,1,-20.53
 20/09/2018 17:45:00,32.81,33.0,1,-21.23
 20/09/2018 18:00:00,32.84,33.0,1,-21.4
 20/09/2018 18:15:00,32.81,33.0,1,-22.03
 20/09/2018 18:30:00,32.81,33.0,1,-22.56
 20/09/2018 18:45:00,32.81,33.0,1,-22.56
 20/09/2018 19:00:00,32.87,33.0,1,-22.56
 20/09/2018 19:15:00,32.86,33.0,1,-22.56
 20/09/2018 19:30:00,32.81,33.0,1,-21.77
 20/09/2018 19:45:00,32.9,33.0,1,-21.27
 20/09/2018 20:00:00,32.91,33.0,1,-21.27
 20/09/2018 20:15:00,32.81,33.0,1,-21.06
 20/09/2018 20:30:00,32.89,33.0,1,-19.95
 20/09/2018 20:45:00,32.85,33.0,1,-19.95
 20/09/2018 21:00:00,32.72,33.0,1,-19.95
 20/09/2018 21:15:00,32.74,33.0,1,-19.75
 20/09/2018 21:30:00,32.66,33.0,1,-18.99
 20/09/2018 21:45:00,32.67,33.0,1,-17.96
 20/09/2018 22:00:00,32.63,33.0,1,-17.72
 20/09/2018 22:15:00,32.65,33.0,1,-16.52
 20/09/2018 22:30:00,32.74,33.0,1,-16.52
 20/09/2018 22:45:00,32.74,33.0,1,-15.44
 20/09/2018 23:00:00,32.91,33.0,1,-14.76
 20/09/2018 23:15:00,32.99,33.0,1,-14.06
 20/09/2018 23:30:00,32.8,33.0,1,-13.75
 20/09/2018 23:45:00,32.93,33.0,1,-13.02
 21/09/2018 00:00:00,33.05,33.0,1,-12.7
 21/09/2018 00:15:00,33.11,33.0,1,-12.06
 21/09/2018 00:30:00,33.19,33.0,1,-11.94
 21/09/2018 00:45:00,33.12,33.0,1,-11.39
 21/09/2018 01:00:00,33.14,33.0,1,-11.39
 21/09/2018 01:15:00,33.12,33.0,1,-11.39
 21/09/2018 01:30:00,33.08,33.0,1,-11.39
 21/09/2018 01:45:00,32.77,33.0,1,-11.39
 21/09/2018 02:00:00,32.87,33.0,1,-11.39
 21/09/2018 02:15:00,32.87,33.0,1,-11.39
 21/09/2018 02:30:00,32.88,33.0,1,-11.39
 21/09/2018 02:45:00,32.89,33.0,1,-11.39
 21/09/2018 03:00:00,32.95,33.0,1,-10.85
 21/09/2018 03:15:00,32.91,33.0,1,-10.14
 21/09/2018 03:30:00,33.02,33.0,1,-10.14
 21/09/2018 03:45:00,32.99,33.0,1,-10.14
 21/09/2018 04:00:00,32.99,33.0,1,-10.14
 21/09/2018 04:15:00,33.0,33.0,1,-10.14
 21/09/2018 04:30:00,33.07,33.0,1,-10.14
 21/09/2018 04:45:00,32.99,33.0,1,-10.14
 21/09/2018 05:00:00,32.99,33.0,1,-10.14
 21/09/2018 05:15:00,33.02,33.0,1,-10.14
 21/09/2018 05:30:00,33.0,33.0,1,-10.14
 21/09/2018 05:45:00,32.96,33.0,1,-11.17
 21/09/2018 06:00:00,33.03,33.0,1,-11.55
 21/09/2018 06:15:00,32.64,33.0,1,-12.75
 21/09/2018 06:30:00,32.72,33.0,1,-13.55
 21/09/2018 06:45:00,32.74,33.0,1,-13.99
 21/09/2018 07:00:00,32.64,33.0,1,-15.46
 21/09/2018 07:15:00,32.64,33.0,1,-16.64
 21/09/2018 07:30:00,32.64,33.0,1,-16.64
 21/09/2018 07:45:00,32.75,33.0,1,-17.43
 21/09/2018 08:00:00,32.86,33.0,1,-18.77
 21/09/2018 08:15:00,32.81,33.0,1,-18.77
 21/09/2018 08:30:00,32.9,33.0,1,-18.67
 21/09/2018 08:45:00,32.81,33.0,1,-17.31
 21/09/2018 09:00:00,32.81,33.0,1,-16.68
 21/09/2018 09:15:00,32.75,33.0,1,-15.96
 21/09/2018 09:30:00,32.82,33.0,1,-15.9
 21/09/2018 09:45:00,32.87,33.0,1,-14.61
 21/09/2018 10:00:00,32.87,33.0,1,-13.29
 21/09/2018 10:15:00,32.77,33.0,1,-13.64
 21/09/2018 10:30:00,32.79,33.0,1,-11.63
 21/09/2018 10:45:00,32.79,33.0,1,-11.27
 21/09/2018 11:00:00,32.73,33.0,1,-11.26
 21/09/2018 11:15:00,32.71,33.0,1,-10.77
 21/09/2018 11:30:00,32.74,33.0,1,-11.24
 21/09/2018 11:45:00,32.89,33.0,1,-9.22
 21/09/2018 12:00:00,32.77,33.0,1,-9.34
 21/09/2018 12:15:00,32.72,33.0,1,-9.54
 21/09/2018 12:30:00,32.75,33.0,1,-9.94
 21/09/2018 12:45:00,32.82,33.0,1,-9.73
 21/09/2018 13:00:00,32.72,33.0,1,-11.34
 21/09/2018 13:15:00,32.6,33.0,1,-8.95
 21/09/2018 13:30:00,32.68,33.0,1,-9.09
 21/09/2018 13:45:00,32.67,33.0,1,-8.49
 21/09/2018 14:00:00,32.75,33.0,1,-9.48
 21/09/2018 14:15:00,32.68,33.0,1,-9.05
 21/09/2018 14:30:00,32.68,33.0,1,-8.07
 21/09/2018 14:45:00,32.7,33.0,1,-10.66
 21/09/2018 15:00:00,32.79,33.0,1,-10.07
 21/09/2018 15:15:00,32.98,33.0,1,-9.25
 21/09/2018 15:30:00,32.92,33.0,1,-9.72
 21/09/2018 15:45:00,32.81,33.0,1,-9.62
 21/09/2018 16:00:00,32.76,33.0,1,-10.91
 21/09/2018 16:15:00,32.82,33.0,1,-12.94
 21/09/2018 16:30:00,32.75,33.0,1,-12.65
 21/09/2018 16:45:00,32.65,33.0,1,-14.58
 21/09/2018 17:00:00,32.58,33.0,1,-14.82
 21/09/2018 17:15:00,32.57,33.0,1,-16.39
 21/09/2018 17:30:00,32.52,33.0,1,-18.05
 21/09/2018 17:45:00,32.49,33.0,1,-19.15
 21/09/2018 18:00:00,32.54,33.0,1,-19.15
 21/09/2018 18:15:00,32.74,33.0,1,-19.15
 21/09/2018 18:30:00,32.71,33.0,1,-20.33
 21/09/2018 18:45:00,32.76,33.0,1,-20.51
 21/09/2018 19:00:00,32.76,33.0,1,-20.51
 21/09/2018 19:15:00,32.75,33.0,1,-20.51
 21/09/2018 19:30:00,32.69,33.0,1,-20.51
 21/09/2018 19:45:00,32.88,33.0,1,-21.66
 21/09/2018 20:00:00,32.99,33.0,1,-21.74
 21/09/2018 20:15:00,33.06,33.0,1,-20.77
 21/09/2018 20:30:00,33.2,33.0,1,-20.62
 21/09/2018 20:45:00,33.24,33.0,1,-20.26
 21/09/2018 21:00:00,33.24,33.0,1,-19.53
 21/09/2018 21:15:00,33.19,33.0,1,-18.91
 21/09/2018 21:30:00,33.07,33.0,1,-18.48
 21/09/2018 21:45:00,33.1,33.0,1,-17.75
 21/09/2018 22:00:00,32.99,33.0,1,-17.51
 21/09/2018 22:15:00,32.97,33.0,1,-17.16
 21/09/2018 22:30:00,32.98,33.0,1,-16.09
 21/09/2018 22:45:00,32.92,33.0,1,-15.74
 21/09/2018 23:00:00,33.0,33.0,1,-14.75
 21/09/2018 23:15:00,33.04,33.0,1,-14.33
 21/09/2018 23:30:00,33.13,33.0,1,-13.4
 21/09/2018 23:45:00,33.19,33.0,1,-13.14
 22/09/2018 00:00:00,33.07,33.0,1,-12.11
 22/09/2018 00:15:00,32.77,33.0,1,-12.11
 22/09/2018 00:30:00,32.81,33.0,1,-12.11
 22/09/2018 00:45:00,32.86,33.0,1,-12.11
 22/09/2018 01:00:00,32.81,33.0,1,-10.68
 22/09/2018 01:15:00,32.83,33.0,1,-11.79
 22/09/2018 01:30:00,32.83,33.0,1,-11.94
 22/09/2018 01:45:00,32.93,33.0,1,-11.94
 22/09/2018 02:00:00,32.98,33.0,1,-11.29
 22/09/2018 02:15:00,32.99,33.0,1,-10.63
 22/09/2018 02:30:00,33.02,33.0,1,-10.63
 22/09/2018 02:45:00,33.06,33.0,1,-10.63
 22/09/2018 03:00:00,33.03,33.0,1,-10.63
 22/09/2018 03:15:00,33.11,33.0,1,-10.63
 22/09/2018 03:30:00,33.06,33.0,1,-10.63
 22/09/2018 03:45:00,32.91,33.0,1,-10.63
 22/09/2018 04:00:00,32.9,33.0,1,-10.63
 22/09/2018 04:15:00,32.93,33.0,1,-10.63
 22/09/2018 04:30:00,32.93,33.0,1,-10.63
 22/09/2018 04:45:00,32.93,33.0,1,-10.63
 22/09/2018 05:00:00,32.93,33.0,1,-10.63
 22/09/2018 05:15:00,32.91,33.0,1,-10.63
 22/09/2018 05:30:00,32.87,33.0,1,-10.63
 22/09/2018 05:45:00,32.83,33.0,1,-10.63
 22/09/2018 06:00:00,32.73,33.0,1,-10.63
 22/09/2018 06:15:00,32.65,33.0,1,-11.56
 22/09/2018 06:30:00,32.52,33.0,1,-11.98
 22/09/2018 06:45:00,32.62,33.0,1,-11.98
 22/09/2018 07:00:00,32.64,33.0,1,-12.47
 22/09/2018 07:15:00,32.65,33.0,1,-13.92
 22/09/2018 07:30:00,32.84,33.0,1,-14.65
 22/09/2018 07:45:00,32.94,33.0,1,-14.74
 22/09/2018 08:00:00,32.87,33.0,1,-15.98
 22/09/2018 08:15:00,32.74,33.0,1,-16.23
 22/09/2018 08:30:00,32.75,33.0,1,-17.14
 22/09/2018 08:45:00,32.76,33.0,1,-17.97
 22/09/2018 09:00:00,32.65,33.0,1,-17.97
 22/09/2018 09:15:00,32.65,33.0,1,-17.97
 22/09/2018 09:30:00,32.67,33.0,1,-18.9
 22/09/2018 09:45:00,32.93,33.0,1,-19.95
 22/09/2018 10:00:00,33.21,33.0,1,-20.76
 22/09/2018 10:15:00,33.23,33.0,1,-20.76
 22/09/2018 10:30:00,33.15,33.0,1,-19.96
 22/09/2018 10:45:00,32.93,33.0,1,-19.57
 22/09/2018 11:00:00,32.82,33.0,1,-19.57
 22/09/2018 11:15:00,32.7,33.0,1,-19.57
 22/09/2018 11:30:00,32.7,33.0,1,-19.57
 22/09/2018 11:45:00,32.8,33.0,1,-19.57
 22/09/2018 12:00:00,32.96,33.0,1,-19.57
 22/09/2018 12:15:00,32.9,33.0,1,-19.57
 22/09/2018 12:30:00,32.91,33.0,1,-19.57
 22/09/2018 12:45:00,32.93,33.0,1,-19.84
 22/09/2018 13:00:00,32.93,33.0,1,-20.12
 22/09/2018 13:15:00,32.93,33.0,1,-20.12
 22/09/2018 13:30:00,32.95,33.0,1,-20.12
 22/09/2018 13:45:00,33.05,33.0,1,-19.58
 22/09/2018 14:00:00,33.05,33.0,1,-18.77
 22/09/2018 14:15:00,33.05,33.0,1,-19.92
 22/09/2018 14:30:00,33.02,33.0,1,-20.12
 22/09/2018 14:45:00,32.87,33.0,1,-20.08
 22/09/2018 15:00:00,32.87,33.0,1,-19.45
 22/09/2018 15:15:00,32.85,33.0,1,-19.45
 22/09/2018 15:30:00,32.82,33.0,1,-19.45
 22/09/2018 15:45:00,32.7,33.0,1,-19.45
 22/09/2018 16:00:00,32.7,33.0,1,-20.31
 22/09/2018 16:15:00,32.69,33.0,1,-20.64
 22/09/2018 16:30:00,32.64,33.0,1,-20.64
 22/09/2018 16:45:00,32.64,33.0,1,-20.83
 22/09/2018 17:00:00,32.57,33.0,1,-21.3
 22/09/2018 17:15:00,32.52,33.0,1,-21.49
 22/09/2018 17:30:00,32.52,33.0,1,-23.13
 22/09/2018 17:45:00,32.56,33.0,1,-23.46
 22/09/2018 18:00:00,32.79,33.0,1,-24.39
 22/09/2018 18:15:00,32.81,33.0,1,-24.39
 22/09/2018 18:30:00,32.81,33.0,1,-24.39
 22/09/2018 18:45:00,32.81,33.0,1,-24.38
 22/09/2018 19:00:00,32.81,33.0,1,-23.75
 22/09/2018 19:15:00,32.82,33.0,1,-23.75
 22/09/2018 19:30:00,32.89,33.0,1,-23.23
 22/09/2018 19:45:00,32.99,33.0,1,-23.22
 22/09/2018 20:00:00,33.05,33.0,1,-22.16
 22/09/2018 20:15:00,33.11,33.0,1,-21.91
 22/09/2018 20:30:00,32.97,33.0,1,-21.46
 22/09/2018 20:45:00,32.71,33.0,1,-20.78
 22/09/2018 21:00:00,32.74,33.0,1,-20.13
 22/09/2018 21:15:00,32.87,33.0,1,-19.3
 22/09/2018 21:30:00,32.9,33.0,1,-19.08
 22/09/2018 21:45:00,32.99,33.0,1,-18.76
 22/09/2018 22:00:00,33.03,33.0,1,-18.09
 22/09/2018 22:15:00,33.17,33.0,1,-17.61
 22/09/2018 22:30:00,33.1,33.0,1,-16.28
 22/09/2018 22:45:00,32.92,33.0,1,-16.17
 22/09/2018 23:00:00,32.91,33.0,1,-15.73
 22/09/2018 23:15:00,32.99,33.0,1,-15.48
 22/09/2018 23:30:00,33.09,33.0,1,-14.51
 22/09/2018 23:45:00,33.11,33.0,1,-14.07
 23/09/2018 00:00:00,33.1,33.0,1,-13.68
 23/09/2018 00:15:00,32.94,33.0,1,-13.34
 23/09/2018 00:30:00,32.97,33.0,1,-13.34
 23/09/2018 00:45:00,32.95,33.0,1,-13.34
 23/09/2018 01:00:00,32.98,33.0,1,-13.34
 23/09/2018 01:15:00,32.97,33.0,1,-13.34
 23/09/2018 01:30:00,32.97,33.0,1,-13.34
 23/09/2018 01:45:00,32.99,33.0,1,-13.34
 23/09/2018 02:00:00,32.99,33.0,1,-13.34
 23/09/2018 02:15:00,33.0,33.0,1,-13.34
 23/09/2018 02:30:00,32.99,33.0,1,-13.34
 23/09/2018 02:45:00,32.94,33.0,1,-12.12
 23/09/2018 03:00:00,32.93,33.0,1,-11.97
 23/09/2018 03:15:00,32.93,33.0,1,-11.97
 23/09/2018 03:30:00,32.93,33.0,1,-11.97
 23/09/2018 03:45:00,33.03,33.0,1,-11.97
 23/09/2018 04:00:00,32.99,33.0,1,-11.97
 23/09/2018 04:15:00,32.99,33.0,1,-11.97
 23/09/2018 04:30:00,32.99,33.0,1,-11.97
 23/09/2018 04:45:00,33.1,33.0,1,-11.97
 23/09/2018 05:00:00,33.06,33.0,1,-11.97
 23/09/2018 05:15:00,33.0,33.0,1,-11.97
 23/09/2018 05:30:00,33.0,33.0,1,-11.97
 23/09/2018 05:45:00,33.11,33.0,1,-11.97
 23/09/2018 06:00:00,33.0,33.0,1,-11.97
 23/09/2018 06:15:00,32.9,33.0,1,-11.97
 23/09/2018 06:30:00,32.86,33.0,1,-11.97
 23/09/2018 06:45:00,32.79,33.0,1,-12.49
 23/09/2018 07:00:00,32.7,33.0,1,-13.23
 23/09/2018 07:15:00,32.64,33.0,1,-13.66
 23/09/2018 07:30:00,32.58,33.0,1,-14.53
 23/09/2018 07:45:00,32.55,33.0,1,-15.16
 23/09/2018 08:00:00,32.89,33.0,1,-16.55
 23/09/2018 08:15:00,32.8,33.0,1,-17.39
 23/09/2018 08:30:00,32.79,33.0,1,-17.95
 23/09/2018 08:45:00,32.75,33.0,1,-18.22
 23/09/2018 09:00:00,32.64,33.0,1,-19.3
 23/09/2018 09:15:00,32.64,33.0,1,-18.44
 23/09/2018 09:30:00,32.63,33.0,1,-16.67
 23/09/2018 09:45:00,32.61,33.0,1,-18.82
 23/09/2018 10:00:00,32.54,33.0,1,-19.16
 23/09/2018 10:15:00,32.52,33.0,1,-20.45
 23/09/2018 10:30:00,32.73,33.0,1,-20.49
 23/09/2018 10:45:00,32.7,33.0,1,-20.49
 23/09/2018 11:00:00,32.73,33.0,1,-20.49
 23/09/2018 11:15:00,32.76,33.0,1,-20.49
 23/09/2018 11:30:00,32.78,33.0,1,-20.37
 23/09/2018 11:45:00,32.87,33.0,1,-16.14
 23/09/2018 12:00:00,32.93,33.0,1,-13.17
 23/09/2018 12:15:00,33.06,33.0,1,-12.68
 23/09/2018 12:30:00,33.04,33.0,1,-11.17
 23/09/2018 12:45:00,33.12,33.0,1,-10.82
 23/09/2018 13:00:00,33.15,33.0,1,-10.28
 23/09/2018 13:15:00,33.2,33.0,1,-11.68
 23/09/2018 13:30:00,33.16,33.0,1,-12.45
 23/09/2018 13:45:00,32.94,33.0,1,-12.88
 23/09/2018 14:00:00,32.85,33.0,1,-12.08
 23/09/2018 14:15:00,32.83,33.0,1,-12.09
 23/09/2018 14:30:00,32.93,33.0,1,-10.07
 23/09/2018 14:45:00,32.85,33.0,1,-11.42
 23/09/2018 15:00:00,32.71,33.0,1,-12.01
 23/09/2018 15:15:00,32.7,33.0,1,-10.9
 23/09/2018 15:30:00,32.7,33.0,1,-11.23
 23/09/2018 15:45:00,32.68,33.0,1,-11.65
 23/09/2018 16:00:00,32.53,33.0,1,-12.66
 23/09/2018 16:15:00,32.5,33.0,1,-12.65
 23/09/2018 16:30:00,32.5,33.0,1,-13.44
 23/09/2018 16:45:00,32.67,33.0,1,-15.09
 23/09/2018 17:00:00,32.81,33.0,1,-16.42
 23/09/2018 17:15:00,32.86,33.0,1,-17.31
 23/09/2018 17:30:00,32.81,33.0,1,-17.67
 23/09/2018 17:45:00,32.7,33.0,1,-18.86
 23/09/2018 18:00:00,32.65,33.0,1,-19.97
 23/09/2018 18:15:00,32.58,33.0,1,-19.97
 23/09/2018 18:30:00,32.58,33.0,1,-20.94
 23/09/2018 18:45:00,32.59,33.0,1,-21.15
 23/09/2018 19:00:00,32.59,33.0,1,-21.2
 23/09/2018 19:15:00,32.57,33.0,1,-22.47
 23/09/2018 19:30:00,32.82,33.0,1,-22.84
 23/09/2018 19:45:00,32.94,33.0,1,-22.94
 23/09/2018 20:00:00,32.99,33.0,1,-22.94
 23/09/2018 20:15:00,33.04,33.0,1,-22.26
 23/09/2018 20:30:00,33.01,33.0,1,-21.34
 23/09/2018 20:45:00,33.01,33.0,1,-20.18
 23/09/2018 21:00:00,33.05,33.0,1,-20.1
 23/09/2018 21:15:00,33.02,33.0,1,-19.49
 23/09/2018 21:30:00,32.81,33.0,1,-18.88
 23/09/2018 21:45:00,32.87,33.0,1,-18.88
 23/09/2018 22:00:00,32.87,33.0,1,-18.57
 23/09/2018 22:15:00,32.89,33.0,1,-17.64
 23/09/2018 22:30:00,32.9,33.0,1,-16.68
 23/09/2018 22:45:00,33.01,33.0,1,-16.42
 23/09/2018 23:00:00,33.13,33.0,1,-15.32
 23/09/2018 23:15:00,33.2,33.0,1,-15.31
 23/09/2018 23:30:00,33.12,33.0,1,-14.54
 23/09/2018 23:45:00,33.2,33.0,1,-13.38
 24/09/2018 00:00:00,33.28,33.0,1,-13.38
 24/09/2018 00:00:00,33.28,33.0,1,-13.38
 24/09/2018 00:15:00,33.13,33.0,1,-13.12
 24/09/2018 00:30:00,32.87,33.0,1,-11.82
 24/09/2018 00:45:00,32.87,33.0,1,-11.82
 24/09/2018 01:00:00,32.87,33.0,1,-11.82
 24/09/2018 01:15:00,32.82,33.0,1,-12.4
 24/09/2018 01:30:00,32.84,33.0,1,-12.46
 24/09/2018 01:45:00,32.82,33.0,1,-12.46
 24/09/2018 02:00:00,32.93,33.0,1,-12.46
 24/09/2018 02:15:00,32.84,33.0,1,-12.46
 24/09/2018 02:30:00,32.71,33.0,1,-12.46
 24/09/2018 02:45:00,32.72,33.0,1,-12.46
 24/09/2018 03:00:00,32.81,33.0,1,-12.46
 24/09/2018 03:15:00,32.79,33.0,1,-12.46
 24/09/2018 03:30:00,32.74,33.0,1,-12.46
 24/09/2018 03:45:00,32.76,33.0,1,-12.18
 24/09/2018 04:00:00,32.79,33.0,1,-11.7
 24/09/2018 04:15:00,32.87,33.0,1,-11.7
 24/09/2018 04:30:00,32.87,33.0,1,-11.7
 24/09/2018 04:45:00,32.87,33.0,1,-11.7
 24/09/2018 05:00:00,32.82,33.0,1,-11.7
 24/09/2018 05:15:00,32.76,33.0,1,-11.7
 24/09/2018 05:30:00,32.74,33.0,1,-11.7
 24/09/2018 05:45:00,32.57,33.0,1,-11.7
 24/09/2018 06:00:00,32.59,33.0,1,-12.54
 24/09/2018 06:15:00,32.78,33.0,1,-13.45
 24/09/2018 06:30:00,33.11,33.0,1,-13.87
 24/09/2018 06:45:00,32.71,33.0,1,-15.06
 24/09/2018 07:00:00,32.58,33.0,1,-17.04
 24/09/2018 07:15:00,32.7,33.0,1,-18.89
 24/09/2018 07:30:00,32.91,33.0,1,-19.26
 24/09/2018 07:45:00,32.92,33.0,1,-20.23
 24/09/2018 08:00:00,33.03,33.0,1,-20.74
 24/09/2018 08:15:00,32.95,33.0,1,-19.87
 24/09/2018 08:30:00,32.93,33.0,1,-19.41
 24/09/2018 08:45:00,32.89,33.0,1,-19.71
 24/09/2018 09:00:00,32.87,33.0,1,-19.06
 24/09/2018 09:15:00,32.87,33.0,1,-18.61
 24/09/2018 09:30:00,32.89,33.0,1,-17.66
 24/09/2018 09:45:00,32.93,33.0,1,-16.58
 24/09/2018 10:00:00,32.93,33.0,1,-16.09
 24/09/2018 10:15:00,32.81,33.0,1,-15.97
 24/09/2018 10:30:00,32.81,33.0,1,-14.65
 24/09/2018 10:45:00,32.84,33.0,1,-14.22
 24/09/2018 11:00:00,32.87,33.0,1,-13.94
 24/09/2018 11:15:00,32.87,33.0,1,-11.64
 24/09/2018 11:30:00,32.82,33.0,1,-12.25
 24/09/2018 11:45:00,32.86,33.0,1,-13.77
 24/09/2018 12:00:00,32.91,33.0,1,-11.82
 24/09/2018 12:15:00,32.99,33.0,1,-8.82
 24/09/2018 12:30:00,33.01,33.0,1,-8.77
 24/09/2018 12:45:00,33.05,33.0,1,-8.73
 24/09/2018 13:00:00,33.08,33.0,1,-4.51
 24/09/2018 13:15:00,33.17,33.0,1,-3.11
 24/09/2018 13:30:00,33.07,33.0,1,-6.22
 24/09/2018 13:45:00,32.61,33.0,1,-10.22
 24/09/2018 14:00:00,32.52,33.0,1,-12.05
 24/09/2018 14:15:00,32.52,33.0,1,-10.44
 24/09/2018 14:30:00,32.68,33.0,1,-10.73
 24/09/2018 14:45:00,32.78,33.0,1,-12.36
 24/09/2018 15:00:00,32.8,33.0,1,-11.85
 24/09/2018 15:15:00,32.86,33.0,1,-12.73
 24/09/2018 15:30:00,32.87,33.0,1,-11.36
 24/09/2018 15:45:00,32.87,33.0,1,-10.86
 24/09/2018 16:00:00,32.86,33.0,1,-12.11
 24/09/2018 16:15:00,32.76,33.0,1,-13.77
 24/09/2018 16:30:00,32.74,33.0,1,-15.66
 24/09/2018 16:45:00,32.66,33.0,1,-17.0
 24/09/2018 17:00:00,32.59,33.0,1,-17.29
 24/09/2018 17:15:00,32.81,33.0,1,-17.85
 24/09/2018 17:30:00,33.04,33.0,1,-18.54
 24/09/2018 17:45:00,32.99,33.0,1,-19.59
 24/09/2018 18:00:00,32.76,33.0,1,-21.24
 24/09/2018 18:15:00,32.71,33.0,1,-21.93
 24/09/2018 18:30:00,32.7,33.0,1,-21.93
 24/09/2018 18:45:00,32.64,33.0,1,-21.93
 24/09/2018 19:00:00,32.73,33.0,1,-21.93
 24/09/2018 19:15:00,32.75,33.0,1,-22.5
 24/09/2018 19:30:00,32.75,33.0,1,-22.62
 24/09/2018 19:45:00,32.84,33.0,1,-23.27
 24/09/2018 20:00:00,32.94,33.0,1,-23.27
 24/09/2018 20:15:00,33.07,33.0,1,-22.48
 24/09/2018 20:30:00,33.2,33.0,1,-22.05
 24/09/2018 20:45:00,33.05,33.0,1,-21.55
 24/09/2018 21:00:00,33.12,33.0,1,-20.7
 24/09/2018 21:15:00,33.16,33.0,1,-20.7
 24/09/2018 21:30:00,33.2,33.0,1,-19.45
 24/09/2018 21:45:00,33.02,33.0,1,-19.29
 24/09/2018 22:00:00,32.99,33.0,1,-17.99
 24/09/2018 22:15:00,33.11,33.0,1,-17.23
 24/09/2018 22:30:00,33.17,33.0,1,-17.23
 24/09/2018 22:45:00,32.7,33.0,1,-15.99
 24/09/2018 23:00:00,32.75,33.0,1,-15.23
 24/09/2018 23:15:00,32.76,33.0,1,-14.65
 24/09/2018 23:30:00,32.84,33.0,1,-14.28
 24/09/2018 23:45:00,32.88,33.0,1,-13.62
 25/09/2018 00:00:00,32.89,33.0,1,-12.74
 25/09/2018 00:15:00,32.96,33.0,1,-12.74
 25/09/2018 00:30:00,32.8,33.0,1,-12.74
 25/09/2018 00:45:00,32.7,33.0,1,-12.74
 25/09/2018 01:00:00,32.7,33.0,1,-12.74
 25/09/2018 01:15:00,32.59,33.0,1,-12.74
 25/09/2018 01:30:00,32.6,33.0,1,-12.74
 25/09/2018 01:45:00,32.64,33.0,1,-12.74
 25/09/2018 02:00:00,32.62,33.0,1,-12.74
 25/09/2018 02:15:00,32.69,33.0,1,-12.74
 25/09/2018 02:30:00,32.7,33.0,1,-12.74
 25/09/2018 02:45:00,32.72,33.0,1,-12.74
 25/09/2018 03:00:00,32.8,33.0,1,-12.74
 25/09/2018 03:15:00,32.76,33.0,1,-12.74
 25/09/2018 03:30:00,32.76,33.0,1,-12.74
 25/09/2018 03:45:00,32.62,33.0,1,-12.74
 25/09/2018 04:00:00,32.64,33.0,1,-12.18
 25/09/2018 04:15:00,32.63,33.0,1,-11.23
 25/09/2018 04:30:00,32.63,33.0,1,-11.23
 25/09/2018 04:45:00,32.59,33.0,1,-11.23
 25/09/2018 05:00:00,32.58,33.0,1,-11.23
 25/09/2018 05:15:00,32.66,33.0,1,-11.23
 25/09/2018 05:30:00,32.7,33.0,1,-11.23
 25/09/2018 05:45:00,32.64,33.0,1,-11.23
 25/09/2018 06:00:00,32.95,33.0,1,-12.03
 25/09/2018 06:15:00,32.92,33.0,1,-13.32
 25/09/2018 06:30:00,33.09,33.0,1,-14.26
 25/09/2018 06:45:00,33.02,33.0,1,-15.33
 25/09/2018 07:00:00,32.85,33.0,1,-16.6
 25/09/2018 07:15:00,32.71,33.0,1,-18.11
 25/09/2018 07:30:00,32.79,33.0,1,-19.3
 25/09/2018 07:45:00,33.15,33.0,1,-20.09
 25/09/2018 08:00:00,33.14,33.0,1,-20.09
 25/09/2018 08:15:00,33.11,33.0,1,-20.09
 25/09/2018 08:30:00,33.13,33.0,1,-19.97
 25/09/2018 08:45:00,33.17,33.0,1,-18.84
 25/09/2018 09:00:00,33.12,33.0,1,-18.47
 25/09/2018 09:15:00,33.04,33.0,1,-18.02
 25/09/2018 09:30:00,33.11,33.0,1,-16.02
 25/09/2018 09:45:00,33.19,33.0,1,-9.06
 25/09/2018 10:00:00,33.19,33.0,1,-5.32
 25/09/2018 10:15:00,33.04,33.0,1,-4.33
 25/09/2018 10:30:00,32.82,33.0,1,-9.5
 25/09/2018 10:45:00,32.8,33.0,1,-12.0
 25/09/2018 11:00:00,32.72,33.0,1,-12.02
 25/09/2018 11:15:00,32.76,33.0,1,-11.15
 25/09/2018 11:30:00,32.76,33.0,1,-10.15
 25/09/2018 11:45:00,32.79,33.0,1,-11.32
 25/09/2018 12:00:00,32.74,33.0,1,-11.32
 25/09/2018 12:15:00,32.75,33.0,1,-11.73
 25/09/2018 12:30:00,32.71,33.0,1,-11.54
 25/09/2018 12:45:00,32.8,33.0,1,-12.43
 25/09/2018 13:00:00,32.81,33.0,1,-11.48
 25/09/2018 13:15:00,32.81,33.0,1,-11.42
 25/09/2018 13:30:00,32.92,33.0,1,-12.55
 25/09/2018 13:45:00,32.93,33.0,1,-10.6
 25/09/2018 14:00:00,32.83,33.0,1,-9.41
 25/09/2018 14:15:00,32.9,33.0,1,-9.42
 25/09/2018 14:30:00,32.75,33.0,1,-10.52
 25/09/2018 14:45:00,32.57,33.0,1,-10.36
 25/09/2018 15:00:00,32.75,33.0,1,-8.62
 25/09/2018 15:15:00,32.77,33.0,1,-5.78
 25/09/2018 15:30:00,32.78,33.0,1,-5.3
 25/09/2018 15:45:00,32.6,33.0,1,-10.53
 25/09/2018 16:00:00,32.59,33.0,1,-11.12
 25/09/2018 16:15:00,32.61,33.0,1,-13.02
 25/09/2018 16:30:00,32.64,33.0,1,-13.81
 25/09/2018 16:45:00,32.84,33.0,1,-14.33
 25/09/2018 17:00:00,32.81,33.0,1,-15.84
 25/09/2018 17:15:00,32.88,33.0,1,-16.64
 25/09/2018 17:30:00,32.73,33.0,1,-18.27
 25/09/2018 17:45:00,32.71,33.0,1,-20.55
 25/09/2018 18:00:00,32.66,33.0,1,-21.49
 25/09/2018 18:15:00,32.64,33.0,1,-22.17
 25/09/2018 18:30:00,32.65,33.0,1,-23.79
 25/09/2018 18:45:00,32.7,33.0,1,-23.79
 25/09/2018 19:00:00,32.73,33.0,1,-23.79
 25/09/2018 19:15:00,32.81,33.0,1,-23.87
 25/09/2018 19:30:00,32.91,33.0,1,-25.64
 25/09/2018 19:45:00,33.21,33.0,1,-26.15
 25/09/2018 20:00:00,33.11,33.0,1,-26.15
 25/09/2018 20:15:00,33.17,33.0,1,-25.9
 25/09/2018 20:30:00,32.94,33.0,1,-25.62
 25/09/2018 20:45:00,33.03,33.0,1,-24.41
 25/09/2018 21:00:00,33.05,33.0,1,-23.96
 25/09/2018 21:15:00,33.06,33.0,1,-23.27
 25/09/2018 21:30:00,33.0,33.0,1,-22.55
 25/09/2018 21:45:00,33.11,33.0,1,-21.46
 25/09/2018 22:00:00,33.0,33.0,1,-20.4
 25/09/2018 22:15:00,33.16,33.0,1,-19.93
 25/09/2018 22:30:00,33.27,33.0,1,-18.89
 25/09/2018 22:45:00,33.18,33.0,1,-17.66
 25/09/2018 23:00:00,32.9,33.0,1,-16.86
 25/09/2018 23:15:00,33.01,33.0,1,-16.28
 25/09/2018 23:30:00,33.13,33.0,1,-15.02
 25/09/2018 23:45:00,32.95,33.0,1,-14.89
 26/09/2018 00:00:00,33.08,33.0,1,-14.89
 26/09/2018 00:15:00,33.13,33.0,1,-14.8
 26/09/2018 00:30:00,33.1,33.0,1,-13.49
 26/09/2018 00:45:00,32.95,33.0,1,-13.49
 26/09/2018 01:00:00,33.05,33.0,1,-13.49
 26/09/2018 01:15:00,32.95,33.0,1,-14.53
 26/09/2018 01:30:00,32.93,33.0,1,-14.72
 26/09/2018 01:45:00,32.93,33.0,1,-14.72
 26/09/2018 02:00:00,32.95,33.0,1,-14.72
 26/09/2018 02:15:00,32.99,33.0,1,-14.72
 26/09/2018 02:30:00,33.0,33.0,1,-14.72
 26/09/2018 02:45:00,33.05,33.0,1,-14.1
 26/09/2018 03:00:00,33.07,33.0,1,-14.06
 26/09/2018 03:15:00,33.05,33.0,1,-14.06
 26/09/2018 03:30:00,33.09,33.0,1,-14.06
 26/09/2018 03:45:00,33.08,33.0,1,-13.83
 26/09/2018 04:00:00,33.1,33.0,1,-13.39
 26/09/2018 04:15:00,33.16,33.0,1,-13.39
 26/09/2018 04:30:00,33.12,33.0,1,-13.39
 26/09/2018 04:45:00,33.11,33.0,1,-13.39
 26/09/2018 05:00:00,33.11,33.0,1,-13.39
 26/09/2018 05:15:00,33.03,33.0,1,-13.39
 26/09/2018 05:30:00,32.99,33.0,1,-13.39
 26/09/2018 05:45:00,32.94,33.0,1,-13.39
 26/09/2018 06:00:00,33.11,33.0,1,-14.65
 26/09/2018 06:15:00,32.84,33.0,1,-15.62
 26/09/2018 06:30:00,32.75,33.0,1,-16.41
 26/09/2018 06:45:00,32.66,33.0,1,-17.3
 26/09/2018 07:00:00,32.72,33.0,1,-18.19
 26/09/2018 07:15:00,32.69,33.0,1,-19.87
 26/09/2018 07:30:00,32.76,33.0,1,-21.31
 26/09/2018 07:45:00,32.66,33.0,1,-21.51
 26/09/2018 08:00:00,32.64,33.0,1,-22.48
 26/09/2018 08:15:00,32.66,33.0,1,-22.48
 26/09/2018 08:30:00,32.79,33.0,1,-21.4
 26/09/2018 08:45:00,32.87,33.0,1,-20.13
 26/09/2018 09:00:00,32.87,33.0,1,-19.25
 26/09/2018 09:15:00,32.87,33.0,1,-18.75
 26/09/2018 09:30:00,32.88,33.0,1,-17.18
 26/09/2018 09:45:00,32.83,33.0,1,-15.35
 26/09/2018 10:00:00,32.82,33.0,1,-14.5
 26/09/2018 10:15:00,32.9,33.0,1,-13.9
 26/09/2018 10:30:00,32.87,33.0,1,-13.33
 26/09/2018 10:45:00,32.89,33.0,1,-12.64
 26/09/2018 11:00:00,32.95,33.0,1,-11.38
 26/09/2018 11:15:00,32.93,33.0,1,-10.73
 26/09/2018 11:30:00,32.93,33.0,1,-10.21
 26/09/2018 11:45:00,32.96,33.0,1,-9.65
 26/09/2018 12:00:00,32.93,33.0,1,-9.22
 26/09/2018 12:15:00,32.98,33.0,1,-9.22
 26/09/2018 12:30:00,32.99,33.0,1,-9.22
 26/09/2018 12:45:00,32.99,33.0,1,-9.22
 26/09/2018 13:00:00,32.99,33.0,1,-9.22
 26/09/2018 13:15:00,32.99,33.0,1,-9.22
 26/09/2018 13:30:00,33.01,33.0,1,-9.11
 26/09/2018 13:45:00,33.05,33.0,1,-8.51
 26/09/2018 14:00:00,33.05,33.0,1,-8.51
 26/09/2018 14:15:00,33.05,33.0,1,-8.51
 26/09/2018 14:30:00,33.05,33.0,1,-8.51
 26/09/2018 14:45:00,33.05,33.0,1,-8.51
 26/09/2018 15:00:00,33.1,33.0,1,-8.51
 26/09/2018 15:15:00,33.14,33.0,1,-6.76
 26/09/2018 15:30:00,32.84,33.0,1,-0.16
 26/09/2018 15:45:00,32.82,33.0,1,-1.55
 26/09/2018 16:00:00,32.76,33.0,1,-4.35
 26/09/2018 16:15:00,32.58,33.0,1,-12.25
 26/09/2018 16:30:00,32.55,33.0,1,-13.45
 26/09/2018 16:45:00,32.55,33.0,1,-12.21
 26/09/2018 17:00:00,32.61,33.0,1,-7.01
 26/09/2018 17:15:00,32.56,33.0,1,-8.92
 26/09/2018 17:30:00,32.82,33.0,1,-18.24
 26/09/2018 17:45:00,32.87,33.0,1,-19.75
 26/09/2018 18:00:00,32.78,33.0,1,-20.17
 26/09/2018 18:15:00,32.75,33.0,1,-21.77
 26/09/2018 18:30:00,32.83,33.0,1,-23.23
 26/09/2018 18:45:00,32.74,33.0,1,-23.3
 26/09/2018 19:00:00,32.7,33.0,1,-23.3
 26/09/2018 19:15:00,32.62,33.0,1,-23.73
 26/09/2018 19:30:00,32.68,33.0,1,-24.64
 26/09/2018 19:45:00,32.68,33.0,1,-25.73
 26/09/2018 20:00:00,32.78,33.0,1,-25.84
 26/09/2018 20:15:00,32.81,33.0,1,-25.04
 26/09/2018 20:30:00,33.04,33.0,1,-23.95
 26/09/2018 20:45:00,33.06,33.0,1,-23.95
 26/09/2018 21:00:00,33.06,33.0,1,-23.47
 26/09/2018 21:15:00,33.17,33.0,1,-22.12
 26/09/2018 21:30:00,33.19,33.0,1,-21.77
 26/09/2018 21:45:00,33.25,33.0,1,-20.92
 26/09/2018 22:00:00,33.01,33.0,1,-20.49
