DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 17:00:00,32.91,33.0,2,-22.8
 08/10/2018 17:15:00,32.81,33.0,2,-23.35
 08/10/2018 17:30:00,32.81,33.0,2,-24.64
 08/10/2018 17:45:00,32.81,33.0,2,-24.64
 08/10/2018 18:00:00,32.79,33.0,2,-24.64
 08/10/2018 18:15:00,32.7,33.0,2,-25.3
 08/10/2018 18:30:00,32.7,33.0,2,-25.3
 08/10/2018 18:45:00,32.83,33.0,2,-26.58
 08/10/2018 19:00:00,32.81,33.0,2,-26.63
 08/10/2018 19:15:00,32.69,33.0,2,-26.63
 08/10/2018 19:30:00,32.74,33.0,2,-26.63
 08/10/2018 19:45:00,32.77,33.0,2,-26.49
 08/10/2018 20:00:00,32.81,33.0,2,-25.73
 08/10/2018 20:15:00,32.94,33.0,2,-24.53
 08/10/2018 20:30:00,32.92,33.0,2,-23.78
 08/10/2018 20:45:00,32.87,33.0,2,-23.86
 08/10/2018 21:00:00,32.93,33.0,2,-23.36
 08/10/2018 21:15:00,33.03,33.0,2,-22.32
 08/10/2018 21:30:00,33.09,33.0,2,-20.95
 08/10/2018 21:45:00,32.99,33.0,2,-20.05
 08/10/2018 22:00:00,33.05,33.0,2,-19.52
 08/10/2018 22:15:00,33.05,33.0,2,-18.62
 08/10/2018 22:30:00,33.12,33.0,2,-17.82
 08/10/2018 22:45:00,33.3,33.0,2,-16.63
 08/10/2018 23:00:00,33.16,33.0,2,-15.48
 08/10/2018 23:15:00,32.99,33.0,2,-15.48
 08/10/2018 23:30:00,32.99,33.0,2,-14.93
 08/10/2018 23:45:00,33.04,33.0,2,-13.91
 09/10/2018 00:00:00,33.14,33.0,2,-13.91
 09/10/2018 00:15:00,33.17,33.0,2,-13.91
 09/10/2018 00:30:00,33.17,33.0,2,-13.91
 09/10/2018 00:45:00,33.18,33.0,2,-13.35
 09/10/2018 01:00:00,33.22,33.0,2,-13.3
 09/10/2018 01:15:00,33.22,33.0,2,-14.56
 09/10/2018 01:30:00,33.18,33.0,2,-14.65
 09/10/2018 01:45:00,33.17,33.0,2,-14.65
 09/10/2018 02:00:00,33.17,33.0,2,-14.65
 09/10/2018 02:15:00,33.17,33.0,2,-14.65
 09/10/2018 02:30:00,33.28,33.0,2,-14.65
 09/10/2018 02:45:00,33.28,33.0,2,-14.65
 09/10/2018 03:00:00,33.28,33.0,2,-14.3
 09/10/2018 03:15:00,33.28,33.0,2,-14.03
 09/10/2018 03:30:00,33.28,33.0,2,-13.63
 09/10/2018 03:45:00,33.28,33.0,2,-13.29
 09/10/2018 04:00:00,33.28,33.0,2,-13.29
 09/10/2018 04:15:00,33.26,33.0,2,-13.29
 09/10/2018 04:30:00,33.26,33.0,2,-13.11
 09/10/2018 04:45:00,33.28,33.0,2,-11.86
 09/10/2018 05:00:00,33.28,33.0,2,-11.86
 09/10/2018 05:15:00,33.17,33.0,2,-11.86
 09/10/2018 05:30:00,33.17,33.0,2,-11.86
 09/10/2018 05:45:00,33.17,33.0,2,-12.78
 09/10/2018 06:00:00,33.13,33.0,2,-13.23
 09/10/2018 06:15:00,32.92,33.0,2,-14.41
 09/10/2018 06:30:00,32.79,33.0,2,-14.97
 09/10/2018 06:45:00,32.71,33.0,2,-16.75
 09/10/2018 07:00:00,32.84,33.0,2,-17.85
 09/10/2018 07:15:00,32.67,33.0,2,-18.84
 09/10/2018 07:30:00,32.7,33.0,2,-19.94
 09/10/2018 07:45:00,32.69,33.0,2,-20.45
 09/10/2018 08:00:00,32.59,33.0,2,-20.99
 09/10/2018 08:15:00,32.67,33.0,2,-20.48
 09/10/2018 08:30:00,32.64,33.0,2,-20.48
 09/10/2018 08:45:00,32.55,33.0,2,-19.22
 09/10/2018 09:00:00,32.52,33.0,2,-19.17
 09/10/2018 09:15:00,32.52,33.0,2,-17.91
 09/10/2018 09:30:00,32.52,33.0,2,-17.65
 09/10/2018 09:45:00,32.52,33.0,2,-16.87
 09/10/2018 10:00:00,32.61,33.0,2,-15.5
 09/10/2018 10:15:00,32.64,33.0,2,-14.71
 09/10/2018 10:30:00,32.64,33.0,2,-13.88
 09/10/2018 10:45:00,32.64,33.0,2,-12.98
 09/10/2018 11:00:00,32.64,33.0,2,-12.56
 09/10/2018 11:15:00,32.58,33.0,2,-12.14
 09/10/2018 11:30:00,32.58,33.0,2,-11.9
 09/10/2018 11:45:00,32.58,33.0,2,-10.59
 09/10/2018 12:00:00,32.6,33.0,2,-10.57
 09/10/2018 12:15:00,32.7,33.0,2,-10.57
 09/10/2018 12:30:00,32.66,33.0,2,-10.57
 09/10/2018 12:45:00,32.64,33.0,2,-10.57
 09/10/2018 13:00:00,32.7,33.0,2,-10.24
 09/10/2018 13:15:00,32.7,33.0,2,-9.91
 09/10/2018 13:30:00,32.7,33.0,2,-9.91
 09/10/2018 13:45:00,32.7,33.0,2,-9.91
 09/10/2018 14:00:00,32.7,33.0,2,-9.91
 09/10/2018 14:15:00,32.75,33.0,2,-9.91
 09/10/2018 14:30:00,32.76,33.0,2,-9.91
 09/10/2018 14:45:00,32.77,33.0,2,-9.91
 09/10/2018 15:00:00,32.87,33.0,2,-9.91
 09/10/2018 15:15:00,32.87,33.0,2,-9.91
 09/10/2018 15:30:00,32.87,33.0,2,-10.73
 09/10/2018 15:45:00,32.87,33.0,2,-11.32
 09/10/2018 16:00:00,32.87,33.0,2,-11.83
 09/10/2018 16:15:00,32.87,33.0,2,-13.34
 09/10/2018 16:30:00,32.87,33.0,2,-14.26
 09/10/2018 16:45:00,32.79,33.0,2,-15.49
 09/10/2018 17:00:00,32.74,33.0,2,-17.01
 09/10/2018 17:15:00,32.64,33.0,2,-18.45
 09/10/2018 17:30:00,32.64,33.0,2,-19.3
 09/10/2018 17:45:00,32.64,33.0,2,-20.37
 09/10/2018 18:00:00,32.64,33.0,2,-21.06
 09/10/2018 18:15:00,32.64,33.0,2,-22.62
 09/10/2018 18:30:00,32.76,33.0,2,-23.17
 09/10/2018 18:45:00,32.71,33.0,2,-23.17
 09/10/2018 19:00:00,32.87,33.0,2,-23.85
 09/10/2018 19:15:00,32.8,33.0,2,-24.63
 09/10/2018 19:30:00,32.76,33.0,2,-24.63
 09/10/2018 19:45:00,32.78,33.0,2,-24.55
 09/10/2018 20:00:00,32.7,33.0,2,-23.13
 09/10/2018 20:15:00,32.69,33.0,2,-22.75
 09/10/2018 20:30:00,33.02,33.0,2,-21.87
 09/10/2018 20:45:00,33.17,33.0,2,-21.87
 09/10/2018 21:00:00,33.09,33.0,2,-20.73
 09/10/2018 21:15:00,32.99,33.0,2,-20.17
 09/10/2018 21:30:00,33.04,33.0,2,-19.31
 09/10/2018 21:45:00,33.04,33.0,2,-18.86
 09/10/2018 22:00:00,33.03,33.0,2,-17.69
 09/10/2018 22:15:00,33.07,33.0,2,-17.67
 09/10/2018 22:30:00,32.93,33.0,2,-17.45
 09/10/2018 22:45:00,33.04,33.0,2,-16.47
 09/10/2018 23:00:00,32.93,33.0,2,-15.76
 09/10/2018 23:15:00,32.98,33.0,2,-15.3
 09/10/2018 23:30:00,33.05,33.0,2,-13.95
 09/10/2018 23:45:00,33.05,33.0,2,-13.95
 10/10/2018 00:00:00,33.15,33.0,2,-13.44
 10/10/2018 00:15:00,33.14,33.0,2,-13.23
 10/10/2018 00:30:00,33.05,33.0,2,-13.23
 10/10/2018 00:45:00,33.05,33.0,2,-12.64
 10/10/2018 01:00:00,33.05,33.0,2,-12.58
 10/10/2018 01:15:00,32.99,33.0,2,-13.23
 10/10/2018 01:30:00,32.99,33.0,2,-14.48
 10/10/2018 01:45:00,32.99,33.0,2,-14.63
 10/10/2018 02:00:00,32.99,33.0,2,-14.01
 10/10/2018 02:15:00,32.99,33.0,2,-13.25
 10/10/2018 02:30:00,33.06,33.0,2,-13.25
 10/10/2018 02:45:00,33.11,33.0,2,-13.25
 10/10/2018 03:00:00,33.11,33.0,2,-13.25
 10/10/2018 03:15:00,33.11,33.0,2,-12.4
 10/10/2018 03:30:00,33.21,33.0,2,-11.88
 10/10/2018 03:45:00,33.22,33.0,2,-11.88
 10/10/2018 04:00:00,33.22,33.0,2,-11.88
 10/10/2018 04:15:00,33.22,33.0,2,-11.88
 10/10/2018 04:30:00,33.22,33.0,2,-11.88
 10/10/2018 04:45:00,33.22,33.0,2,-11.88
 10/10/2018 05:00:00,33.21,33.0,2,-11.88
 10/10/2018 05:15:00,33.11,33.0,2,-11.88
 10/10/2018 05:30:00,33.11,33.0,2,-11.88
 10/10/2018 05:45:00,33.11,33.0,2,-11.88
 10/10/2018 06:00:00,33.1,33.0,2,-12.18
 10/10/2018 06:15:00,33.1,33.0,2,-13.81
 10/10/2018 06:30:00,33.05,33.0,2,-14.35
 10/10/2018 06:45:00,32.96,33.0,2,-15.48
 10/10/2018 07:00:00,32.93,33.0,2,-16.71
 10/10/2018 07:15:00,32.8,33.0,2,-18.07
 10/10/2018 07:30:00,32.63,33.0,2,-19.35
 10/10/2018 07:45:00,32.52,33.0,2,-19.82
 10/10/2018 08:00:00,32.52,33.0,2,-19.82
 10/10/2018 08:15:00,32.61,33.0,2,-20.55
 10/10/2018 08:30:00,32.7,33.0,2,-20.62
 10/10/2018 08:45:00,32.75,33.0,2,-19.69
 10/10/2018 09:00:00,32.76,33.0,2,-19.69
 10/10/2018 09:15:00,32.76,33.0,2,-18.8
 10/10/2018 09:30:00,32.72,33.0,2,-18.27
 10/10/2018 09:45:00,32.69,33.0,2,-17.03
 10/10/2018 10:00:00,32.81,33.0,2,-16.7
 10/10/2018 10:15:00,32.91,33.0,2,-15.1
 10/10/2018 10:30:00,33.05,33.0,2,-14.59
 10/10/2018 10:45:00,32.96,33.0,2,-13.88
 10/10/2018 11:00:00,32.89,33.0,2,-13.08
 10/10/2018 11:15:00,32.94,32.98,2,-12.06
 10/10/2018 11:30:00,33.05,32.97,2,-12.06
 10/10/2018 11:45:00,33.01,32.97,2,-11.8
 10/10/2018 12:00:00,32.93,32.97,2,-11.39
 10/10/2018 12:15:00,32.93,32.97,2,-11.39
 10/10/2018 12:30:00,32.93,32.97,2,-11.39
 10/10/2018 12:45:00,32.93,32.97,2,-10.84
 10/10/2018 13:00:00,33.02,32.97,2,-10.04
 10/10/2018 13:15:00,33.01,32.97,2,-10.04
 10/10/2018 13:30:00,33.17,32.97,2,-10.04
 10/10/2018 13:45:00,33.12,32.97,2,-10.04
 10/10/2018 14:00:00,33.1,32.97,2,-10.04
 10/10/2018 14:15:00,33.0,32.97,2,-10.04
 10/10/2018 14:30:00,33.05,32.97,2,-10.04
 10/10/2018 14:45:00,33.05,32.97,2,-10.04
 10/10/2018 15:00:00,33.07,32.97,2,-10.2
 10/10/2018 15:15:00,33.12,32.97,2,-11.4
 10/10/2018 15:30:00,33.05,32.97,2,-11.4
 10/10/2018 15:45:00,33.1,32.97,2,-11.59
 10/10/2018 16:00:00,33.07,32.97,2,-13.09
 10/10/2018 16:15:00,32.94,32.97,2,-14.08
 10/10/2018 16:30:00,32.81,32.97,2,-15.48
 10/10/2018 16:45:00,32.86,32.97,2,-16.95
 10/10/2018 17:00:00,32.87,32.97,2,-18.82
 10/10/2018 17:15:00,32.87,32.97,2,-20.17
 10/10/2018 17:30:00,32.78,32.97,2,-20.93
 10/10/2018 17:45:00,32.7,32.97,2,-22.51
 10/10/2018 18:00:00,32.71,32.97,2,-22.68
 10/10/2018 18:15:00,32.76,32.97,2,-23.97
 10/10/2018 18:30:00,32.75,32.97,2,-23.97
 10/10/2018 18:45:00,32.64,32.97,2,-23.97
 10/10/2018 19:00:00,32.65,32.97,2,-23.97
 10/10/2018 19:15:00,32.7,32.97,2,-24.62
 10/10/2018 19:30:00,32.78,32.97,2,-24.17
 10/10/2018 19:45:00,32.81,32.97,2,-23.97
 10/10/2018 20:00:00,32.9,32.97,2,-23.44
 10/10/2018 20:15:00,32.82,32.97,2,-22.66
 10/10/2018 20:30:00,32.88,32.97,2,-21.97
 10/10/2018 20:45:00,32.95,32.97,2,-21.66
 10/10/2018 21:00:00,32.93,32.97,2,-21.15
 10/10/2018 21:15:00,33.05,32.97,2,-20.63
 10/10/2018 21:30:00,33.2,32.97,2,-19.44
 10/10/2018 21:45:00,33.06,32.97,2,-19.44
 10/10/2018 22:00:00,33.07,32.97,2,-18.35
 10/10/2018 22:15:00,32.82,32.97,2,-18.05
 10/10/2018 22:30:00,32.84,32.97,2,-17.03
 10/10/2018 22:45:00,32.94,32.97,2,-16.41
 10/10/2018 23:00:00,33.05,32.97,2,-15.7
 10/10/2018 23:15:00,32.93,32.97,2,-15.32
 10/10/2018 23:30:00,33.01,32.97,2,-14.9
 10/10/2018 23:45:00,33.05,32.97,2,-14.4
 11/10/2018 00:00:00,33.05,32.97,2,-13.28
 11/10/2018 00:15:00,32.99,32.97,2,-13.28
 11/10/2018 00:30:00,32.99,32.97,2,-13.28
 11/10/2018 00:45:00,33.07,32.97,2,-13.28
 11/10/2018 01:00:00,33.11,32.97,2,-13.28
 11/10/2018 01:15:00,33.11,32.97,2,-14.34
 11/10/2018 01:30:00,33.02,32.97,2,-14.61
 11/10/2018 01:45:00,33.05,32.97,2,-14.61
 11/10/2018 02:00:00,33.11,32.97,2,-14.03
 11/10/2018 02:15:00,33.06,32.97,2,-13.93
 11/10/2018 02:30:00,33.15,32.97,2,-13.93
 11/10/2018 02:45:00,33.17,32.97,2,-13.43
 11/10/2018 03:00:00,33.17,32.97,2,-12.68
 11/10/2018 03:15:00,33.28,32.97,2,-12.68
 11/10/2018 03:30:00,33.28,32.97,2,-12.68
 11/10/2018 03:45:00,33.28,32.97,2,-12.68
 11/10/2018 04:00:00,33.28,32.97,2,-12.68
 11/10/2018 04:15:00,33.28,32.97,2,-11.81
 11/10/2018 04:30:00,33.28,32.97,2,-11.29
 11/10/2018 04:45:00,33.28,32.97,2,-11.29
 11/10/2018 05:00:00,33.28,32.97,2,-11.29
 11/10/2018 05:15:00,33.23,32.97,2,-11.29
 11/10/2018 05:30:00,33.22,32.97,2,-11.29
 11/10/2018 05:45:00,33.22,32.97,2,-12.58
 11/10/2018 06:00:00,33.12,32.97,2,-12.65
 11/10/2018 06:15:00,33.0,32.97,2,-13.86
 11/10/2018 06:30:00,32.81,32.97,2,-14.65
 11/10/2018 06:45:00,32.77,32.97,2,-15.13
 11/10/2018 07:00:00,32.57,32.97,2,-16.57
 11/10/2018 07:15:00,32.84,32.97,2,-17.95
 11/10/2018 07:30:00,32.92,32.97,2,-19.08
 11/10/2018 07:45:00,32.72,32.97,2,-19.98
 11/10/2018 08:00:00,32.7,32.97,2,-20.64
 11/10/2018 08:15:00,32.7,32.97,2,-20.95
 11/10/2018 08:30:00,32.71,32.97,2,-21.3
 11/10/2018 08:45:00,32.61,32.97,2,-21.3
 11/10/2018 09:00:00,32.58,32.97,2,-21.3
 11/10/2018 09:15:00,32.54,32.97,2,-21.3
 11/10/2018 09:30:00,32.52,32.97,2,-21.3
 11/10/2018 09:45:00,32.57,32.97,2,-21.3
 11/10/2018 10:00:00,32.54,32.97,2,-21.3
 11/10/2018 10:15:00,32.54,32.97,2,-21.3
 11/10/2018 10:30:00,32.7,32.97,2,-21.3
 11/10/2018 10:45:00,32.68,32.97,2,-21.3
 11/10/2018 11:00:00,32.59,32.97,2,-21.3
 11/10/2018 11:15:00,32.49,32.97,2,-21.3
 11/10/2018 11:30:00,32.59,32.97,2,-21.3
 11/10/2018 11:45:00,32.64,32.97,2,-21.3
 11/10/2018 12:00:00,32.64,32.97,2,-21.3
 11/10/2018 12:15:00,32.56,32.97,2,-21.3
 11/10/2018 12:30:00,32.72,32.97,2,-20.23
 11/10/2018 12:45:00,32.76,32.97,2,-19.67
 11/10/2018 13:00:00,32.76,32.97,2,-19.3
 11/10/2018 13:15:00,32.87,32.97,2,-19.56
 11/10/2018 13:30:00,32.88,32.97,2,-20.62
 11/10/2018 13:45:00,32.99,32.97,2,-18.59
 11/10/2018 14:00:00,32.99,32.97,2,-15.5
 11/10/2018 14:15:00,32.99,32.97,2,-15.27
 11/10/2018 14:30:00,33.07,32.97,2,-15.09
 11/10/2018 14:45:00,33.03,32.97,2,-16.32
 11/10/2018 15:00:00,32.97,32.97,2,-16.25
 11/10/2018 15:15:00,33.05,32.97,2,-14.4
 11/10/2018 15:30:00,33.05,32.97,2,-15.7
 11/10/2018 15:45:00,32.96,32.97,2,-17.03
 11/10/2018 16:00:00,32.99,32.97,2,-17.92
 11/10/2018 16:15:00,33.05,32.97,2,-18.77
 11/10/2018 16:30:00,33.05,32.97,2,-20.07
 11/10/2018 16:45:00,33.04,32.97,2,-20.12
 11/10/2018 17:00:00,32.94,32.97,2,-19.61
 11/10/2018 17:15:00,32.98,32.97,2,-20.79
 11/10/2018 17:30:00,32.96,32.97,2,-21.32
 11/10/2018 17:45:00,32.93,32.97,2,-22.37
 11/10/2018 18:00:00,32.92,32.97,2,-22.79
 11/10/2018 18:15:00,32.79,32.97,2,-22.79
 11/10/2018 18:30:00,32.76,32.97,2,-22.79
 11/10/2018 18:45:00,32.76,32.97,2,-24.29
 11/10/2018 19:00:00,32.76,32.97,2,-24.64
 11/10/2018 19:15:00,32.76,32.97,2,-24.64
 11/10/2018 19:30:00,32.76,32.97,2,-24.3
 11/10/2018 19:45:00,32.81,32.97,2,-23.96
 11/10/2018 20:00:00,32.89,32.97,2,-23.96
 11/10/2018 20:15:00,32.93,32.97,2,-23.54
 11/10/2018 20:30:00,32.93,32.97,2,-22.11
 11/10/2018 20:45:00,32.93,32.97,2,-22.11
 11/10/2018 21:00:00,32.93,32.97,2,-21.57
 11/10/2018 21:15:00,33.07,32.97,2,-20.86
 11/10/2018 21:30:00,33.07,32.97,2,-20.1
 11/10/2018 21:45:00,32.84,32.97,2,-19.26
 11/10/2018 22:00:00,32.85,32.97,2,-18.6
 11/10/2018 22:15:00,32.9,32.97,2,-18.23
 11/10/2018 22:30:00,33.03,32.97,2,-17.16
 11/10/2018 22:45:00,33.05,32.97,2,-16.38
 11/10/2018 23:00:00,33.13,32.97,2,-15.26
 11/10/2018 23:15:00,32.71,32.97,2,-15.26
 11/10/2018 23:30:00,32.76,32.97,2,-14.17
 11/10/2018 23:45:00,32.76,32.97,2,-13.92
 12/10/2018 00:00:00,32.86,32.97,2,-13.15
 12/10/2018 00:15:00,32.81,32.97,2,-12.57
 12/10/2018 00:30:00,32.76,32.97,2,-12.57
 12/10/2018 00:45:00,32.76,32.97,2,-12.57
 12/10/2018 01:00:00,32.76,32.97,2,-12.57
 12/10/2018 01:15:00,32.65,32.97,2,-13.7
 12/10/2018 01:30:00,32.64,32.97,2,-13.83
 12/10/2018 01:45:00,32.66,32.97,2,-13.83
 12/10/2018 02:00:00,32.76,32.97,2,-13.83
 12/10/2018 02:15:00,32.76,32.97,2,-13.83
 12/10/2018 02:30:00,32.76,32.97,2,-13.83
 12/10/2018 02:45:00,32.76,32.97,2,-13.4
 12/10/2018 03:00:00,32.76,32.97,2,-12.97
 12/10/2018 03:15:00,32.82,32.97,2,-12.56
 12/10/2018 03:30:00,32.87,32.97,2,-12.56
 12/10/2018 03:45:00,32.76,32.97,2,-12.06
 12/10/2018 04:00:00,32.8,32.97,2,-11.9
 12/10/2018 04:15:00,32.76,32.97,2,-11.9
 12/10/2018 04:30:00,32.76,32.97,2,-11.9
 12/10/2018 04:45:00,32.76,32.97,2,-11.9
 12/10/2018 05:00:00,32.76,32.97,2,-11.9
 12/10/2018 05:15:00,32.76,32.97,2,-11.9
 12/10/2018 05:30:00,32.75,32.97,2,-11.9
 12/10/2018 05:45:00,32.64,32.97,2,-11.9
 12/10/2018 06:00:00,32.82,32.97,2,-12.44
 12/10/2018 06:15:00,32.96,32.97,2,-13.73
 12/10/2018 06:30:00,32.95,32.97,2,-14.2
 12/10/2018 06:45:00,32.83,32.97,2,-15.59
 12/10/2018 07:00:00,32.68,32.97,2,-16.45
 12/10/2018 07:15:00,32.55,32.97,2,-18.16
 12/10/2018 07:30:00,32.77,32.97,2,-19.09
 12/10/2018 07:45:00,32.8,32.97,2,-19.72
 12/10/2018 08:00:00,32.86,32.97,2,-20.64
 12/10/2018 08:15:00,32.85,32.97,2,-20.64
 12/10/2018 08:30:00,32.81,32.97,2,-20.64
 12/10/2018 08:45:00,32.81,32.97,2,-20.7
 12/10/2018 09:00:00,32.81,32.97,2,-21.97
 12/10/2018 09:15:00,32.78,32.97,2,-21.97
 12/10/2018 09:30:00,32.68,32.97,2,-21.97
 12/10/2018 09:45:00,32.64,32.97,2,-21.97
 12/10/2018 10:00:00,32.64,32.97,2,-21.97
 12/10/2018 10:15:00,32.64,32.97,2,-21.97
 12/10/2018 10:30:00,32.64,32.97,2,-21.97
 12/10/2018 10:45:00,32.66,32.97,2,-21.97
 12/10/2018 11:00:00,32.7,32.97,2,-21.97
 12/10/2018 11:15:00,32.7,32.97,2,-21.97
 12/10/2018 11:30:00,32.7,32.97,2,-21.97
 12/10/2018 11:45:00,32.65,32.97,2,-20.63
 12/10/2018 12:00:00,32.64,32.97,2,-20.48
 12/10/2018 12:15:00,32.64,32.97,2,-20.48
 12/10/2018 12:30:00,32.64,32.97,2,-20.48
 12/10/2018 12:45:00,32.76,32.97,2,-20.48
 12/10/2018 13:00:00,32.76,32.97,2,-20.48
 12/10/2018 13:15:00,32.82,32.97,2,-20.48
 12/10/2018 13:30:00,32.93,32.97,2,-20.48
 12/10/2018 13:45:00,32.89,32.97,2,-20.08
 12/10/2018 14:00:00,32.95,32.97,2,-19.89
 12/10/2018 14:15:00,32.99,32.97,2,-20.78
 12/10/2018 14:30:00,32.99,32.97,2,-20.78
 12/10/2018 14:45:00,33.01,32.97,2,-20.78
 12/10/2018 15:00:00,33.06,32.97,2,-20.33
 12/10/2018 15:15:00,33.11,32.97,2,-20.12
 12/10/2018 15:30:00,33.11,32.97,2,-20.12
 12/10/2018 15:45:00,33.11,32.97,2,-20.12
 12/10/2018 16:00:00,33.03,32.97,2,-21.06
 12/10/2018 16:15:00,32.97,32.97,2,-21.93
 12/10/2018 16:30:00,32.99,32.97,2,-22.13
 12/10/2018 16:45:00,32.99,32.97,2,-22.13
 12/10/2018 17:00:00,32.9,32.97,2,-22.63
 12/10/2018 17:15:00,32.87,32.97,2,-23.95
 12/10/2018 17:30:00,32.87,32.97,2,-24.29
 12/10/2018 17:45:00,32.77,32.97,2,-24.83
 12/10/2018 18:00:00,32.69,32.97,2,-25.3
 12/10/2018 18:15:00,32.64,32.97,2,-25.3
 12/10/2018 18:30:00,32.64,32.97,2,-25.3
 12/10/2018 18:45:00,32.64,32.97,2,-25.33
 12/10/2018 19:00:00,32.69,32.97,2,-25.97
 12/10/2018 19:15:00,32.76,32.97,2,-25.52
 12/10/2018 19:30:00,32.84,32.97,2,-24.64
 12/10/2018 19:45:00,32.87,32.97,2,-24.23
 12/10/2018 20:00:00,32.87,32.97,2,-23.3
 12/10/2018 20:15:00,32.94,32.97,2,-23.3
 12/10/2018 20:30:00,32.94,32.97,2,-22.18
 12/10/2018 20:45:00,32.76,32.97,2,-22.11
 12/10/2018 21:00:00,32.88,32.97,2,-21.76
 12/10/2018 21:15:00,32.97,32.97,2,-21.38
 12/10/2018 21:30:00,33.09,32.97,2,-20.6
 12/10/2018 21:45:00,33.22,32.97,2,-19.55
 12/10/2018 22:00:00,33.19,32.97,2,-19.37
 12/10/2018 22:15:00,33.24,32.97,2,-18.86
 12/10/2018 22:30:00,33.11,32.97,2,-17.85
 12/10/2018 22:45:00,32.93,32.97,2,-17.48
 12/10/2018 23:00:00,33.01,32.97,2,-16.43
 12/10/2018 23:15:00,33.11,32.97,2,-15.97
 12/10/2018 23:30:00,33.11,32.97,2,-15.48
 12/10/2018 23:45:00,33.11,32.97,2,-14.73
 13/10/2018 00:00:00,33.12,32.97,2,-14.73
 13/10/2018 00:15:00,32.81,32.97,2,-14.72
 13/10/2018 00:30:00,32.92,32.97,2,-13.88
 13/10/2018 00:45:00,32.93,32.97,2,-13.88
 13/10/2018 01:00:00,32.93,32.97,2,-13.35
 13/10/2018 01:15:00,32.93,32.97,2,-13.94
 13/10/2018 01:30:00,32.93,32.97,2,-13.98
 13/10/2018 01:45:00,32.93,32.97,2,-14.53
 13/10/2018 02:00:00,32.83,32.97,2,-14.53
 13/10/2018 02:15:00,32.7,32.97,2,-14.53
 13/10/2018 02:30:00,32.76,32.97,2,-14.53
 13/10/2018 02:45:00,32.81,32.97,2,-13.99
 13/10/2018 03:00:00,32.78,32.97,2,-13.88
 13/10/2018 03:15:00,32.87,32.97,2,-13.27
 13/10/2018 03:30:00,32.87,32.97,2,-12.54
 13/10/2018 03:45:00,32.87,32.97,2,-12.54
 13/10/2018 04:00:00,32.87,32.97,2,-12.54
 13/10/2018 04:15:00,32.87,32.97,2,-12.54
 13/10/2018 04:30:00,32.92,32.97,2,-12.54
 13/10/2018 04:45:00,32.93,32.97,2,-12.54
 13/10/2018 05:00:00,32.93,32.97,2,-12.54
 13/10/2018 05:15:00,32.93,32.97,2,-12.54
 13/10/2018 05:30:00,32.93,32.97,2,-12.54
 13/10/2018 05:45:00,32.93,32.97,2,-12.54
 13/10/2018 06:00:00,32.84,32.97,2,-12.54
 13/10/2018 06:15:00,32.73,32.97,2,-12.82
 13/10/2018 06:30:00,32.7,32.97,2,-13.19
 13/10/2018 06:45:00,32.7,32.97,2,-13.46
 13/10/2018 07:00:00,32.81,32.97,2,-13.78
 13/10/2018 07:15:00,32.74,32.97,2,-14.85
 13/10/2018 07:30:00,32.7,32.97,2,-15.26
 13/10/2018 07:45:00,32.79,32.97,2,-15.96
 13/10/2018 08:00:00,32.73,32.97,2,-17.05
 13/10/2018 08:15:00,32.63,32.97,2,-17.6
 13/10/2018 08:30:00,32.49,32.97,2,-18.51
 13/10/2018 08:45:00,32.78,32.97,2,-18.51
 13/10/2018 09:00:00,32.67,32.97,2,-18.71
 13/10/2018 09:15:00,32.67,32.97,2,-19.0
 13/10/2018 09:30:00,32.96,32.97,2,-19.0
 13/10/2018 09:45:00,32.93,32.97,2,-19.0
 13/10/2018 10:00:00,32.93,32.97,2,-19.0
 13/10/2018 10:15:00,32.93,32.97,2,-19.0
 13/10/2018 10:30:00,32.93,32.97,2,-19.0
 13/10/2018 10:45:00,32.93,32.97,2,-19.0
 13/10/2018 11:00:00,32.99,32.97,2,-19.0
 13/10/2018 11:15:00,33.05,32.97,2,-18.81
 13/10/2018 11:30:00,33.05,32.97,2,-17.43
 13/10/2018 11:45:00,33.07,32.97,2,-17.43
 13/10/2018 12:00:00,33.17,32.97,2,-16.83
 13/10/2018 12:15:00,33.07,32.97,2,-16.39
 13/10/2018 12:30:00,33.06,32.97,2,-16.87
 13/10/2018 12:45:00,33.11,32.97,2,-17.17
 13/10/2018 13:00:00,33.13,32.97,2,-14.86
 13/10/2018 13:15:00,33.13,32.97,2,-14.83
 13/10/2018 13:30:00,33.27,32.97,2,-13.78
 13/10/2018 13:45:00,33.32,32.97,2,-12.75
 13/10/2018 14:00:00,33.05,32.97,2,-13.4
 13/10/2018 14:15:00,33.05,32.97,2,-17.13
 13/10/2018 14:30:00,33.05,32.97,2,-17.85
 13/10/2018 14:45:00,33.05,32.97,2,-17.85
 13/10/2018 15:00:00,33.05,32.97,2,-17.58
 13/10/2018 15:15:00,32.9,32.97,2,-16.55
 13/10/2018 15:30:00,32.98,32.97,2,-16.55
 13/10/2018 15:45:00,32.95,32.97,2,-16.16
 13/10/2018 16:00:00,32.93,32.97,2,-16.06
 13/10/2018 16:15:00,32.77,32.97,2,-16.47
 13/10/2018 16:30:00,32.76,32.97,2,-18.05
 13/10/2018 16:45:00,32.62,32.97,2,-19.31
 13/10/2018 17:00:00,32.52,32.97,2,-19.31
 13/10/2018 17:15:00,32.65,32.97,2,-20.19
 13/10/2018 17:30:00,32.92,32.97,2,-20.94
 13/10/2018 17:45:00,32.83,32.97,2,-21.4
 13/10/2018 18:00:00,32.76,32.97,2,-22.35
 13/10/2018 18:15:00,32.63,32.97,2,-23.3
 13/10/2018 18:30:00,32.76,32.97,2,-23.3
 13/10/2018 18:45:00,32.81,32.97,2,-23.86
 13/10/2018 19:00:00,32.81,32.97,2,-24.64
 13/10/2018 19:15:00,32.87,32.97,2,-24.64
 13/10/2018 19:30:00,32.94,32.97,2,-24.64
 13/10/2018 19:45:00,33.04,32.97,2,-23.12
 13/10/2018 20:00:00,33.19,32.97,2,-22.61
 13/10/2018 20:15:00,33.29,32.97,2,-21.61
 13/10/2018 20:30:00,33.23,32.97,2,-21.61
 13/10/2018 20:45:00,33.22,32.97,2,-21.61
 13/10/2018 21:00:00,33.02,32.97,2,-20.79
 13/10/2018 21:15:00,32.81,32.97,2,-20.07
 13/10/2018 21:30:00,32.86,32.97,2,-19.22
 13/10/2018 21:45:00,32.88,32.97,2,-18.6
 13/10/2018 22:00:00,32.7,32.97,2,-18.6
 13/10/2018 22:15:00,32.77,32.97,2,-18.09
 13/10/2018 22:30:00,32.81,32.97,2,-17.44
 13/10/2018 22:45:00,32.92,32.97,2,-16.69
 13/10/2018 23:00:00,32.98,32.97,2,-16.01
 13/10/2018 23:15:00,33.01,32.97,2,-16.01
 13/10/2018 23:30:00,33.05,32.97,2,-15.28
 13/10/2018 23:45:00,33.2,32.97,2,-14.58
 14/10/2018 00:00:00,33.24,32.97,2,-13.84
 14/10/2018 00:15:00,32.93,32.97,2,-13.33
 14/10/2018 00:30:00,32.93,32.97,2,-13.33
 14/10/2018 00:45:00,32.93,32.97,2,-13.33
 14/10/2018 01:00:00,32.93,32.97,2,-13.33
 14/10/2018 01:15:00,32.93,32.97,2,-14.41
 14/10/2018 01:30:00,32.93,32.97,2,-14.58
 14/10/2018 01:45:00,32.87,32.97,2,-14.58
 14/10/2018 02:00:00,32.9,32.97,2,-14.58
 14/10/2018 02:15:00,32.93,32.97,2,-14.57
 14/10/2018 02:30:00,33.01,32.97,2,-14.01
 14/10/2018 02:45:00,33.01,32.97,2,-13.56
 14/10/2018 03:00:00,32.93,32.97,2,-12.66
 14/10/2018 03:15:00,33.01,32.97,2,-12.66
 14/10/2018 03:30:00,33.05,32.97,2,-12.66
 14/10/2018 03:45:00,33.05,32.97,2,-12.66
 14/10/2018 04:00:00,33.05,32.97,2,-12.66
 14/10/2018 04:15:00,33.05,32.97,2,-12.66
 14/10/2018 04:30:00,33.05,32.97,2,-12.0
 14/10/2018 04:45:00,33.05,32.97,2,-11.99
 14/10/2018 05:00:00,33.05,32.97,2,-11.99
 14/10/2018 05:15:00,33.05,32.97,2,-11.99
 14/10/2018 05:30:00,33.05,32.97,2,-11.99
 14/10/2018 05:45:00,33.05,32.97,2,-11.99
 14/10/2018 06:00:00,33.03,32.97,2,-11.99
 14/10/2018 06:15:00,32.93,32.97,2,-11.99
 14/10/2018 06:30:00,32.91,32.97,2,-12.46
 14/10/2018 06:45:00,32.82,32.97,2,-12.85
 14/10/2018 07:00:00,32.74,32.97,2,-13.9
 14/10/2018 07:15:00,32.66,32.97,2,-13.9
 14/10/2018 07:30:00,32.76,32.97,2,-14.09
 14/10/2018 07:45:00,32.76,32.97,2,-15.24
 14/10/2018 08:00:00,32.66,32.97,2,-15.78
 14/10/2018 08:15:00,32.64,32.97,2,-16.82
 14/10/2018 08:30:00,32.61,32.97,2,-17.83
 14/10/2018 08:45:00,32.52,32.97,2,-17.83
 14/10/2018 09:00:00,32.45,32.97,2,-18.92
 14/10/2018 09:15:00,32.73,32.97,2,-19.87
 14/10/2018 09:30:00,32.8,32.97,2,-20.39
 14/10/2018 09:45:00,32.7,32.97,2,-20.39
 14/10/2018 10:00:00,32.74,32.97,2,-20.39
 14/10/2018 10:15:00,32.81,32.97,2,-20.92
 14/10/2018 10:30:00,32.93,32.97,2,-21.02
 14/10/2018 10:45:00,32.93,32.97,2,-21.02
 14/10/2018 11:00:00,32.93,32.97,2,-21.02
 14/10/2018 11:15:00,32.9,32.97,2,-21.02
 14/10/2018 11:30:00,32.81,32.97,2,-21.02
 14/10/2018 11:45:00,32.81,32.97,2,-21.02
 14/10/2018 12:00:00,32.92,32.97,2,-19.74
 14/10/2018 12:15:00,32.88,32.97,2,-19.68
 14/10/2018 12:30:00,32.93,32.97,2,-19.11
 14/10/2018 12:45:00,32.92,32.97,2,-18.96
 14/10/2018 13:00:00,32.91,32.97,2,-16.63
 14/10/2018 13:15:00,32.93,32.97,2,-17.48
 14/10/2018 13:30:00,32.93,32.97,2,-18.08
 14/10/2018 13:45:00,32.97,32.97,2,-16.18
 14/10/2018 14:00:00,32.87,32.97,2,-14.65
 14/10/2018 14:15:00,32.78,32.97,2,-16.31
 14/10/2018 14:30:00,32.81,32.97,2,-16.63
 14/10/2018 14:45:00,32.81,32.97,2,-17.8
 14/10/2018 15:00:00,32.81,32.97,2,-17.95
 14/10/2018 15:15:00,32.86,32.97,2,-17.95
 14/10/2018 15:30:00,32.95,32.97,2,-17.77
 14/10/2018 15:45:00,32.9,32.97,2,-18.06
 14/10/2018 16:00:00,32.87,32.97,2,-18.47
 14/10/2018 16:15:00,32.87,32.97,2,-19.01
 14/10/2018 16:30:00,32.76,32.97,2,-20.57
 14/10/2018 16:45:00,32.73,32.97,2,-21.74
 14/10/2018 17:00:00,32.59,32.97,2,-21.95
 14/10/2018 17:15:00,32.53,32.97,2,-23.55
 14/10/2018 17:30:00,32.68,32.97,2,-25.06
 14/10/2018 17:45:00,32.64,32.97,2,-24.47
 14/10/2018 18:00:00,32.64,32.97,2,-24.33
 14/10/2018 18:15:00,32.81,32.97,2,-24.33
 14/10/2018 18:30:00,32.81,32.97,2,-24.33
 14/10/2018 18:45:00,32.75,32.97,2,-25.08
 14/10/2018 19:00:00,32.76,32.97,2,-25.3
 14/10/2018 19:15:00,32.76,32.97,2,-25.3
 14/10/2018 19:30:00,32.81,32.97,2,-25.09
 14/10/2018 19:45:00,32.92,32.97,2,-24.63
 14/10/2018 20:00:00,33.05,32.97,2,-23.88
 14/10/2018 20:15:00,33.07,32.97,2,-22.78
 14/10/2018 20:30:00,33.17,32.97,2,-22.16
 14/10/2018 20:45:00,33.21,32.97,2,-21.58
 14/10/2018 21:00:00,33.2,32.97,2,-21.58
 14/10/2018 21:15:00,33.01,32.97,2,-21.28
 14/10/2018 21:30:00,33.08,32.97,2,-20.06
 14/10/2018 21:45:00,33.0,32.97,2,-19.9
 14/10/2018 22:00:00,33.06,32.97,2,-19.24
 14/10/2018 22:15:00,33.11,32.97,2,-18.06
 14/10/2018 22:30:00,32.95,32.97,2,-17.48
 14/10/2018 22:45:00,32.95,32.97,2,-15.94
 14/10/2018 23:00:00,33.06,32.97,2,-15.37
 14/10/2018 23:15:00,32.78,32.97,2,-14.56
 14/10/2018 23:30:00,32.52,32.97,2,-14.56
 14/10/2018 23:45:00,32.64,32.97,2,-14.56
 15/10/2018 00:00:00,32.7,32.97,2,-13.47
 15/10/2018 00:00:00,32.7,32.97,2,-13.47
 15/10/2018 00:15:00,32.7,32.97,2,-13.16
 15/10/2018 00:30:00,32.7,32.97,2,-13.16
 15/10/2018 00:45:00,32.7,32.97,2,-13.16
 15/10/2018 01:00:00,32.8,32.97,2,-13.16
 15/10/2018 01:15:00,32.72,32.97,2,-14.39
 15/10/2018 01:30:00,32.72,32.97,2,-14.49
 15/10/2018 01:45:00,32.72,32.97,2,-14.49
 15/10/2018 02:00:00,32.74,32.97,2,-14.49
 15/10/2018 02:15:00,32.75,32.97,2,-14.49
 15/10/2018 02:30:00,32.81,32.97,2,-14.49
 15/10/2018 02:45:00,32.81,32.97,2,-14.49
 15/10/2018 03:00:00,32.81,32.97,2,-14.21
 15/10/2018 03:15:00,32.81,32.97,2,-13.8
 15/10/2018 03:30:00,32.81,32.97,2,-13.53
 15/10/2018 03:45:00,32.84,32.97,2,-13.12
 15/10/2018 04:00:00,32.93,32.97,2,-12.89
 15/10/2018 04:15:00,32.93,32.97,2,-11.79
 15/10/2018 04:30:00,32.93,32.97,2,-11.79
 15/10/2018 04:45:00,32.93,32.97,2,-11.79
 15/10/2018 05:00:00,32.93,32.97,2,-11.79
 15/10/2018 05:15:00,32.9,32.97,2,-11.79
 15/10/2018 05:30:00,32.81,32.97,2,-11.79
 15/10/2018 05:45:00,32.81,32.97,2,-13.09
 15/10/2018 06:00:00,32.73,32.97,2,-13.2
 15/10/2018 06:15:00,32.6,32.97,2,-14.66
 15/10/2018 06:30:00,32.59,32.97,2,-15.14
 15/10/2018 06:45:00,32.62,32.97,2,-16.7
 15/10/2018 07:00:00,32.58,32.97,2,-18.22
 15/10/2018 07:15:00,32.69,32.97,2,-19.83
 15/10/2018 07:30:00,32.7,32.97,2,-20.37
 15/10/2018 07:45:00,32.73,32.97,2,-21.13
 15/10/2018 08:00:00,32.9,32.97,2,-21.78
 15/10/2018 08:15:00,32.88,32.97,2,-22.64
 15/10/2018 08:30:00,32.81,32.97,2,-22.64
 15/10/2018 08:45:00,32.81,32.97,2,-22.64
 15/10/2018 09:00:00,32.71,32.97,2,-22.64
 15/10/2018 09:15:00,32.7,32.97,2,-22.64
 15/10/2018 09:30:00,32.7,32.97,2,-21.59
 15/10/2018 09:45:00,32.7,32.97,2,-21.31
 15/10/2018 10:00:00,32.7,32.97,2,-21.43
 15/10/2018 10:15:00,32.7,32.97,2,-21.95
 15/10/2018 10:30:00,32.7,32.97,2,-21.26
 15/10/2018 10:45:00,32.7,32.97,2,-19.97
 15/10/2018 11:00:00,32.73,32.97,2,-20.48
 15/10/2018 11:15:00,32.76,32.97,2,-21.64
 15/10/2018 11:30:00,32.79,32.97,2,-21.3
 15/10/2018 11:45:00,32.89,32.97,2,-21.3
 15/10/2018 12:00:00,32.98,32.97,2,-21.3
 15/10/2018 12:15:00,32.93,32.97,2,-21.3
 15/10/2018 12:30:00,32.93,32.97,2,-21.3
 15/10/2018 12:45:00,33.0,32.97,2,-19.85
 15/10/2018 13:00:00,33.05,32.97,2,-19.71
 15/10/2018 13:15:00,33.05,32.97,2,-20.79
 15/10/2018 13:30:00,33.06,32.97,2,-19.55
 15/10/2018 13:45:00,33.05,32.97,2,-19.45
 15/10/2018 14:00:00,33.0,32.97,2,-19.45
 15/10/2018 14:15:00,33.0,32.97,2,-19.75
 15/10/2018 14:30:00,33.05,32.97,2,-20.79
 15/10/2018 14:45:00,33.05,32.97,2,-20.79
 15/10/2018 15:00:00,33.05,32.97,2,-20.79
 15/10/2018 15:15:00,33.05,32.97,2,-20.79
 15/10/2018 15:30:00,33.05,32.97,2,-20.79
 15/10/2018 15:45:00,32.96,32.97,2,-21.01
 15/10/2018 16:00:00,32.93,32.97,2,-22.13
 15/10/2018 16:15:00,32.81,32.97,2,-22.13
 15/10/2018 16:30:00,32.89,32.97,2,-23.0
 15/10/2018 16:45:00,32.87,32.97,2,-23.75
 15/10/2018 17:00:00,32.79,32.97,2,-24.93
 15/10/2018 17:15:00,32.77,32.97,2,-25.97
 15/10/2018 17:30:00,32.59,32.97,2,-25.97
 15/10/2018 17:45:00,32.58,32.97,2,-25.97
 15/10/2018 18:00:00,32.58,32.97,2,-26.04
 15/10/2018 18:15:00,32.58,32.97,2,-27.1
 15/10/2018 18:30:00,32.71,32.97,2,-28.13
 15/10/2018 18:45:00,32.84,32.97,2,-28.49
 15/10/2018 19:00:00,32.87,32.97,2,-28.2
 15/10/2018 19:15:00,32.87,32.97,2,-27.15
 15/10/2018 19:30:00,32.95,32.97,2,-27.15
 15/10/2018 19:45:00,32.93,32.97,2,-26.14
 15/10/2018 20:00:00,33.04,32.97,2,-25.85
 15/10/2018 20:15:00,33.06,32.97,2,-25.73
 15/10/2018 20:30:00,33.07,32.97,2,-23.94
 15/10/2018 20:45:00,33.02,32.97,2,-23.44
 15/10/2018 21:00:00,32.97,32.97,2,-22.67
 15/10/2018 21:15:00,33.05,32.97,2,-22.1
 15/10/2018 21:30:00,33.11,32.97,2,-21.55
 15/10/2018 21:45:00,33.07,32.97,2,-20.67
 15/10/2018 22:00:00,33.11,32.97,2,-19.58
 15/10/2018 22:15:00,33.17,32.97,2,-18.84
 15/10/2018 22:30:00,33.2,32.97,2,-18.0
 15/10/2018 22:45:00,33.23,32.97,2,-16.79
 15/10/2018 23:00:00,33.17,32.97,2,-16.0
 15/10/2018 23:15:00,33.23,32.97,2,-15.44
 15/10/2018 23:30:00,33.26,32.97,2,-15.44
 15/10/2018 23:45:00,33.09,32.97,2,-14.98
 16/10/2018 00:00:00,32.84,32.97,2,-14.04
 16/10/2018 00:15:00,32.81,32.97,2,-13.74
 16/10/2018 00:30:00,32.81,32.97,2,-13.68
 16/10/2018 00:45:00,32.81,32.97,2,-12.39
 16/10/2018 01:00:00,32.83,32.97,2,-12.43
 16/10/2018 01:15:00,32.77,32.97,2,-14.4
 16/10/2018 01:30:00,32.76,32.97,2,-14.43
 16/10/2018 01:45:00,32.65,32.97,2,-14.43
 16/10/2018 02:00:00,32.7,32.97,2,-14.43
 16/10/2018 02:15:00,32.7,32.97,2,-14.43
 16/10/2018 02:30:00,32.7,32.97,2,-14.43
 16/10/2018 02:45:00,32.7,32.97,2,-14.43
 16/10/2018 03:00:00,32.85,32.97,2,-14.43
 16/10/2018 03:15:00,32.93,32.97,2,-13.96
 16/10/2018 03:30:00,32.93,32.97,2,-13.84
 16/10/2018 03:45:00,32.93,32.97,2,-12.84
 16/10/2018 04:00:00,32.93,32.97,2,-12.5
 16/10/2018 04:15:00,32.93,32.97,2,-12.5
 16/10/2018 04:30:00,32.93,32.97,2,-12.5
 16/10/2018 04:45:00,32.93,32.97,2,-12.5
 16/10/2018 05:00:00,32.93,32.97,2,-12.5
 16/10/2018 05:15:00,32.85,32.97,2,-12.5
 16/10/2018 05:30:00,32.81,32.97,2,-12.5
 16/10/2018 05:45:00,32.81,32.97,2,-12.5
 16/10/2018 06:00:00,32.89,32.97,2,-12.67
 16/10/2018 06:15:00,32.6,32.97,2,-14.61
 16/10/2018 06:30:00,32.68,32.97,2,-15.87
 16/10/2018 06:45:00,32.77,32.97,2,-16.59
 16/10/2018 07:00:00,32.75,32.97,2,-17.9
 16/10/2018 07:15:00,32.89,32.97,2,-18.83
 16/10/2018 07:30:00,32.84,32.97,2,-19.75
 16/10/2018 07:45:00,32.73,32.97,2,-20.63
 16/10/2018 08:00:00,32.69,32.97,2,-20.63
 16/10/2018 08:15:00,32.71,32.97,2,-21.32
 16/10/2018 08:30:00,32.81,32.97,2,-21.97
 16/10/2018 08:45:00,32.85,32.97,2,-21.97
 16/10/2018 09:00:00,32.87,32.97,2,-20.86
 16/10/2018 09:15:00,32.81,32.97,2,-20.64
 16/10/2018 09:30:00,32.83,32.97,2,-20.64
 16/10/2018 09:45:00,32.87,32.97,2,-20.17
 16/10/2018 10:00:00,32.87,32.97,2,-19.97
 16/10/2018 10:15:00,32.78,32.97,2,-19.97
 16/10/2018 10:30:00,32.89,32.97,2,-20.39
 16/10/2018 10:45:00,32.93,32.97,2,-20.56
 16/10/2018 11:00:00,32.92,32.97,2,-19.87
 16/10/2018 11:15:00,32.94,32.97,2,-19.39
 16/10/2018 11:30:00,32.93,32.97,2,-18.77
 16/10/2018 11:45:00,32.93,32.97,2,-18.37
 16/10/2018 12:00:00,32.95,32.97,2,-18.1
 16/10/2018 12:15:00,33.05,32.97,2,-18.1
 16/10/2018 12:30:00,33.06,32.97,2,-18.1
 16/10/2018 12:45:00,33.11,32.97,2,-18.1
 16/10/2018 13:00:00,33.11,32.97,2,-19.0
 16/10/2018 13:15:00,33.12,32.97,2,-19.23
 16/10/2018 13:30:00,33.17,32.97,2,-18.91
 16/10/2018 13:45:00,33.17,32.97,2,-18.91
 16/10/2018 14:00:00,33.17,32.97,2,-18.91
 16/10/2018 14:15:00,33.17,32.97,2,-18.91
 16/10/2018 14:30:00,33.06,32.97,2,-19.4
 16/10/2018 14:45:00,32.99,32.97,2,-19.45
 16/10/2018 15:00:00,32.99,32.97,2,-19.17
 16/10/2018 15:15:00,33.11,32.97,2,-19.34
 16/10/2018 15:30:00,33.11,32.97,2,-18.69
 16/10/2018 15:45:00,33.1,32.97,2,-17.8
 16/10/2018 16:00:00,32.99,32.97,2,-18.78
 16/10/2018 16:15:00,32.99,32.97,2,-20.12
 16/10/2018 16:30:00,32.99,32.97,2,-20.59
 16/10/2018 16:45:00,32.96,32.97,2,-21.24
 16/10/2018 17:00:00,32.85,32.97,2,-21.89
 16/10/2018 17:15:00,32.76,32.97,2,-23.33
 16/10/2018 17:30:00,32.69,32.97,2,-24.64
 16/10/2018 17:45:00,32.69,32.97,2,-24.64
 16/10/2018 18:00:00,32.76,32.97,2,-24.86
 16/10/2018 18:15:00,32.71,32.97,2,-25.97
 16/10/2018 18:30:00,32.64,32.97,2,-25.97
 16/10/2018 18:45:00,32.62,32.97,2,-25.97
 16/10/2018 19:00:00,32.6,32.97,2,-25.98
 16/10/2018 19:15:00,32.7,32.97,2,-26.63
 16/10/2018 19:30:00,32.78,32.97,2,-26.01
 16/10/2018 19:45:00,32.72,32.97,2,-25.3
 16/10/2018 20:00:00,32.76,32.97,2,-25.3
 16/10/2018 20:15:00,32.79,32.97,2,-24.87
 16/10/2018 20:30:00,32.93,32.97,2,-24.13
 16/10/2018 20:45:00,32.96,32.97,2,-23.46
 16/10/2018 21:00:00,32.99,32.97,2,-22.29
 16/10/2018 21:15:00,32.99,32.97,2,-22.07
 16/10/2018 21:30:00,33.08,32.97,2,-20.78
 16/10/2018 21:45:00,33.17,32.97,2,-20.3
 16/10/2018 22:00:00,33.23,32.97,2,-19.56
 16/10/2018 22:15:00,33.23,32.97,2,-19.13
 16/10/2018 22:30:00,33.22,32.97,2,-18.31
 16/10/2018 22:45:00,33.08,32.97,2,-17.48
 16/10/2018 23:00:00,33.02,32.97,2,-16.73
 16/10/2018 23:15:00,33.08,32.97,2,-16.47
 16/10/2018 23:30:00,32.69,32.97,2,-15.42
 16/10/2018 23:45:00,32.59,32.97,2,-14.22
 17/10/2018 00:00:00,32.65,32.97,2,-13.71
 17/10/2018 00:15:00,32.69,32.97,2,-13.71
 17/10/2018 00:30:00,32.71,32.97,2,-13.71
 17/10/2018 00:45:00,32.76,32.97,2,-13.17
 17/10/2018 01:00:00,32.76,32.97,2,-13.11
 17/10/2018 01:15:00,32.64,32.97,2,-14.36
 17/10/2018 01:30:00,32.64,32.97,2,-14.37
 17/10/2018 01:45:00,32.64,32.97,2,-14.37
 17/10/2018 02:00:00,32.64,32.97,2,-14.37
 17/10/2018 02:15:00,32.67,32.97,2,-14.37
 17/10/2018 02:30:00,32.69,32.97,2,-14.37
 17/10/2018 02:45:00,32.76,32.97,2,-14.37
 17/10/2018 03:00:00,32.83,32.97,2,-14.29
 17/10/2018 03:15:00,32.87,32.97,2,-13.77
 17/10/2018 03:30:00,32.8,32.97,2,-13.77
 17/10/2018 03:45:00,32.81,32.97,2,-13.36
 17/10/2018 04:00:00,32.81,32.97,2,-13.09
 17/10/2018 04:15:00,32.79,32.97,2,-13.09
 17/10/2018 04:30:00,32.81,32.97,2,-13.06
 17/10/2018 04:45:00,32.81,32.97,2,-12.35
 17/10/2018 05:00:00,32.81,32.97,2,-12.35
 17/10/2018 05:15:00,32.8,32.97,2,-12.35
 17/10/2018 05:30:00,32.7,32.97,2,-12.35
 17/10/2018 05:45:00,32.7,32.97,2,-12.35
 17/10/2018 06:00:00,32.68,32.97,2,-12.79
 17/10/2018 06:15:00,32.56,32.97,2,-14.19
 17/10/2018 06:30:00,32.57,32.97,2,-15.35
 17/10/2018 06:45:00,32.62,32.97,2,-16.33
 17/10/2018 07:00:00,32.67,32.97,2,-17.97
 17/10/2018 07:15:00,32.61,32.97,2,-19.21
 17/10/2018 07:30:00,32.72,32.97,2,-20.12
 17/10/2018 07:45:00,32.64,32.97,2,-21.01
 17/10/2018 08:00:00,32.63,32.97,2,-21.97
 17/10/2018 08:15:00,32.6,32.97,2,-21.97
 17/10/2018 08:30:00,32.86,32.97,2,-21.97
 17/10/2018 08:45:00,32.99,32.97,2,-21.97
 17/10/2018 09:00:00,32.94,32.97,2,-21.97
 17/10/2018 09:15:00,32.93,32.97,2,-21.97
 17/10/2018 09:30:00,32.93,32.97,2,-21.97
 17/10/2018 09:45:00,32.93,32.97,2,-21.97
 17/10/2018 10:00:00,32.93,32.97,2,-21.76
 17/10/2018 10:15:00,33.04,32.97,2,-20.69
 17/10/2018 10:30:00,33.05,32.97,2,-20.11
 17/10/2018 10:45:00,33.05,32.97,2,-20.11
 17/10/2018 11:00:00,33.03,32.97,2,-20.11
 17/10/2018 11:15:00,32.93,32.97,2,-21.25
 17/10/2018 11:30:00,32.93,32.97,2,-20.56
 17/10/2018 11:45:00,32.93,32.97,2,-20.11
 17/10/2018 12:00:00,32.93,32.97,2,-20.11
 17/10/2018 12:15:00,32.93,32.97,2,-20.11
 17/10/2018 12:30:00,32.99,32.97,2,-20.11
 17/10/2018 12:45:00,32.99,32.97,2,-20.11
 17/10/2018 13:00:00,33.02,32.97,2,-20.49
 17/10/2018 13:15:00,33.08,32.97,2,-20.78
 17/10/2018 13:30:00,33.05,32.97,2,-20.78
 17/10/2018 13:45:00,32.83,32.97,2,-20.41
 17/10/2018 14:00:00,32.81,32.97,2,-19.97
 17/10/2018 14:15:00,32.81,32.97,2,-19.97
 17/10/2018 14:30:00,32.81,32.97,2,-19.97
 17/10/2018 14:45:00,32.88,32.97,2,-19.97
 17/10/2018 15:00:00,32.97,32.97,2,-19.97
 17/10/2018 15:15:00,32.93,32.97,2,-19.97
 17/10/2018 15:30:00,32.93,32.97,2,-19.97
 17/10/2018 15:45:00,32.92,32.97,2,-20.81
 17/10/2018 16:00:00,32.81,32.97,2,-21.31
 17/10/2018 16:15:00,32.75,32.97,2,-21.52
 17/10/2018 16:30:00,32.7,32.97,2,-22.09
 17/10/2018 16:45:00,32.64,32.97,2,-23.29
 17/10/2018 17:00:00,32.52,32.97,2,-24.49
 17/10/2018 17:15:00,32.62,32.97,2,-25.12
 17/10/2018 17:30:00,32.72,32.97,2,-25.12
 17/10/2018 17:45:00,32.74,32.97,2,-25.92
 17/10/2018 18:00:00,32.73,32.97,2,-26.22
 17/10/2018 18:15:00,32.68,32.97,2,-27.3
 17/10/2018 18:30:00,32.64,32.97,2,-27.3
 17/10/2018 18:45:00,32.79,32.97,2,-27.3
 17/10/2018 19:00:00,32.9,32.97,2,-27.3
 17/10/2018 19:15:00,32.93,32.97,2,-27.3
 17/10/2018 19:30:00,32.94,32.97,2,-26.78
 17/10/2018 19:45:00,33.02,32.97,2,-26.15
 17/10/2018 20:00:00,33.05,32.97,2,-25.09
 17/10/2018 20:15:00,33.05,32.97,2,-24.81
 17/10/2018 20:30:00,33.06,32.97,2,-24.41
 17/10/2018 20:45:00,33.17,32.97,2,-22.96
 17/10/2018 21:00:00,33.17,32.97,2,-22.94
 17/10/2018 21:15:00,33.24,32.97,2,-22.06
 17/10/2018 21:30:00,33.25,32.97,2,-20.9
 17/10/2018 21:45:00,33.06,32.97,2,-20.83
 17/10/2018 22:00:00,32.93,32.97,2,-19.36
 17/10/2018 22:15:00,32.99,32.97,2,-19.2
 17/10/2018 22:30:00,32.93,32.97,2,-17.9
 17/10/2018 22:45:00,32.8,32.97,2,-17.29
 17/10/2018 23:00:00,32.96,32.97,2,-16.13
 17/10/2018 23:15:00,33.11,32.97,2,-15.28
 17/10/2018 23:30:00,33.2,32.97,2,-15.13
 17/10/2018 23:45:00,32.97,32.97,2,-14.35
 18/10/2018 00:00:00,32.81,32.97,2,-13.96
 18/10/2018 00:15:00,32.81,32.97,2,-13.56
 18/10/2018 00:30:00,32.87,32.97,2,-12.44
 18/10/2018 00:45:00,32.99,32.97,2,-12.44
 18/10/2018 01:00:00,32.94,32.97,2,-12.44
 18/10/2018 01:15:00,32.83,32.97,2,-13.78
 18/10/2018 01:30:00,32.81,32.97,2,-13.8
 18/10/2018 01:45:00,32.76,32.97,2,-13.8
 18/10/2018 02:00:00,32.78,32.97,2,-13.8
 18/10/2018 02:15:00,32.87,32.97,2,-14.87
 18/10/2018 02:30:00,32.87,32.97,2,-14.37
 18/10/2018 02:45:00,32.87,32.97,2,-13.84
 18/10/2018 03:00:00,32.9,32.97,2,-13.7
 18/10/2018 03:15:00,32.99,32.97,2,-13.2
 18/10/2018 03:30:00,32.99,32.97,2,-13.2
 18/10/2018 03:45:00,32.99,32.97,2,-13.03
 18/10/2018 04:00:00,32.99,32.97,2,-11.85
 18/10/2018 04:15:00,32.99,32.97,2,-11.85
 18/10/2018 04:30:00,32.99,32.97,2,-11.85
 18/10/2018 04:45:00,32.99,32.97,2,-11.85
 18/10/2018 05:00:00,32.99,33.0,2,-11.85
 18/10/2018 05:15:00,32.99,33.0,2,-11.85
 18/10/2018 05:30:00,32.99,33.0,2,-11.85
 18/10/2018 05:45:00,32.98,33.0,2,-11.85
 18/10/2018 06:00:00,32.84,33.0,2,-12.32
 18/10/2018 06:15:00,32.65,33.0,2,-13.86
 18/10/2018 06:30:00,32.77,33.0,2,-14.99
 18/10/2018 06:45:00,32.97,33.0,2,-16.94
 18/10/2018 07:00:00,33.06,33.0,2,-18.11
 18/10/2018 07:15:00,32.8,33.0,2,-19.44
 18/10/2018 07:30:00,32.81,33.0,2,-19.89
 18/10/2018 07:45:00,32.83,33.0,2,-20.99
 18/10/2018 08:00:00,32.76,33.0,2,-21.31
 18/10/2018 08:15:00,32.74,33.0,2,-21.31
 18/10/2018 08:30:00,32.81,33.0,2,-21.31
 18/10/2018 08:45:00,32.81,33.0,2,-20.67
 18/10/2018 09:00:00,32.76,33.0,2,-19.97
 18/10/2018 09:15:00,32.7,33.0,2,-19.97
 18/10/2018 09:30:00,32.81,33.0,2,-19.97
 18/10/2018 09:45:00,32.81,33.0,2,-19.28
 18/10/2018 10:00:00,32.83,33.0,2,-18.27
 18/10/2018 10:15:00,32.98,33.0,2,-16.5
 18/10/2018 10:30:00,33.11,33.0,2,-15.1
 18/10/2018 10:45:00,33.17,33.0,2,-15.44
 18/10/2018 11:00:00,33.17,33.0,2,-15.62
 18/10/2018 11:15:00,32.99,33.0,2,-15.45
 18/10/2018 11:30:00,32.93,33.0,2,-13.89
 18/10/2018 11:45:00,32.98,33.0,2,-12.73
 18/10/2018 12:00:00,33.05,33.0,2,-12.73
 18/10/2018 12:15:00,32.93,33.0,2,-12.16
 18/10/2018 12:30:00,32.87,33.0,2,-12.07
 18/10/2018 12:45:00,32.93,33.0,2,-12.07
 18/10/2018 13:00:00,32.99,33.0,2,-12.07
 18/10/2018 13:15:00,32.99,33.0,2,-12.07
 18/10/2018 13:30:00,33.02,33.0,2,-12.07
 18/10/2018 13:45:00,33.06,33.0,2,-11.54
 18/10/2018 14:00:00,33.05,33.0,2,-11.39
 18/10/2018 14:15:00,33.05,33.0,2,-11.39
 18/10/2018 14:30:00,33.05,33.0,2,-11.39
 18/10/2018 14:45:00,33.05,33.0,2,-12.52
 18/10/2018 15:00:00,33.05,33.0,2,-13.18
 18/10/2018 15:15:00,33.05,33.0,2,-13.41
 18/10/2018 15:30:00,33.05,33.0,2,-13.41
 18/10/2018 15:45:00,33.05,33.0,2,-13.41
 18/10/2018 16:00:00,32.97,33.0,2,-13.72
 18/10/2018 16:15:00,32.97,33.0,2,-14.78
 18/10/2018 16:30:00,32.96,33.0,2,-16.05
 18/10/2018 16:45:00,32.88,33.0,2,-17.69
 18/10/2018 17:00:00,32.81,33.0,2,-19.25
 18/10/2018 17:15:00,32.69,33.0,2,-20.39
 18/10/2018 17:30:00,32.77,33.0,2,-21.56
 18/10/2018 17:45:00,32.93,33.0,2,-22.08
 18/10/2018 18:00:00,32.81,33.0,2,-23.3
 18/10/2018 18:15:00,32.75,33.0,2,-24.37
 18/10/2018 18:30:00,32.73,33.0,2,-24.64
 18/10/2018 18:45:00,32.76,33.0,2,-25.25
 18/10/2018 19:00:00,32.78,33.0,2,-25.3
 18/10/2018 19:15:00,32.82,33.0,2,-25.3
 18/10/2018 19:30:00,32.84,33.0,2,-25.3
 18/10/2018 19:45:00,32.93,33.0,2,-25.3
 18/10/2018 20:00:00,32.91,33.0,2,-24.29
 18/10/2018 20:15:00,32.95,33.0,2,-23.97
 18/10/2018 20:30:00,33.06,33.0,2,-23.08
 18/10/2018 20:45:00,32.87,33.0,2,-22.78
 18/10/2018 21:00:00,32.93,33.0,2,-22.47
 18/10/2018 21:15:00,33.02,33.0,2,-21.38
 18/10/2018 21:30:00,33.08,33.0,2,-20.76
 18/10/2018 21:45:00,33.06,33.0,2,-20.02
 18/10/2018 22:00:00,33.21,33.0,2,-19.18
 18/10/2018 22:15:00,33.17,33.0,2,-18.86
 18/10/2018 22:30:00,33.0,33.0,2,-17.44
 18/10/2018 22:45:00,32.98,33.0,2,-16.38
 18/10/2018 23:00:00,32.73,33.0,2,-15.29
 18/10/2018 23:15:00,32.71,33.0,2,-15.29
 18/10/2018 23:30:00,32.8,33.0,2,-14.7
 18/10/2018 23:45:00,32.89,33.0,2,-13.88
 19/10/2018 00:00:00,32.99,33.0,2,-13.88
 19/10/2018 00:15:00,32.99,33.0,2,-13.78
 19/10/2018 00:30:00,33.08,33.0,2,-12.6
 19/10/2018 00:45:00,33.11,33.0,2,-12.6
 19/10/2018 01:00:00,33.15,33.0,2,-12.6
 19/10/2018 01:15:00,33.11,33.0,2,-13.94
 19/10/2018 01:30:00,33.01,33.0,2,-13.96
 19/10/2018 01:45:00,32.99,33.0,2,-13.96
 19/10/2018 02:00:00,32.99,33.0,2,-13.96
 19/10/2018 02:15:00,32.99,33.0,2,-13.96
 19/10/2018 02:30:00,33.0,33.0,2,-13.96
 19/10/2018 02:45:00,33.11,33.0,2,-13.96
 19/10/2018 03:00:00,33.18,33.0,2,-13.96
 19/10/2018 03:15:00,33.05,33.0,2,-13.85
 19/10/2018 03:30:00,32.87,33.0,2,-13.19
 19/10/2018 03:45:00,32.87,33.0,2,-13.19
 19/10/2018 04:00:00,32.88,33.0,2,-11.86
 19/10/2018 04:15:00,32.95,33.0,2,-11.81
 19/10/2018 04:30:00,32.96,33.0,2,-11.81
 19/10/2018 04:45:00,32.99,33.0,2,-11.81
 19/10/2018 05:00:00,32.96,33.0,2,-11.81
 19/10/2018 05:15:00,32.87,33.0,2,-11.81
 19/10/2018 05:30:00,32.86,33.0,2,-11.81
 19/10/2018 05:45:00,32.76,33.0,2,-11.81
 19/10/2018 06:00:00,32.71,33.0,2,-12.9
 19/10/2018 06:15:00,32.7,33.0,2,-14.06
 19/10/2018 06:30:00,32.85,33.0,2,-15.76
 19/10/2018 06:45:00,33.01,33.0,2,-16.7
 19/10/2018 07:00:00,33.03,33.0,2,-18.09
 19/10/2018 07:15:00,32.76,33.0,2,-19.31
 19/10/2018 07:30:00,32.72,33.0,2,-20.41
 19/10/2018 07:45:00,32.78,33.0,2,-20.55
 19/10/2018 08:00:00,32.96,33.0,2,-21.1
 19/10/2018 08:15:00,33.04,33.0,2,-21.3
 19/10/2018 08:30:00,32.99,33.0,2,-21.3
 19/10/2018 08:45:00,32.99,33.0,2,-21.3
 19/10/2018 09:00:00,32.99,33.0,2,-21.3
 19/10/2018 09:15:00,33.05,33.0,2,-21.3
 19/10/2018 09:30:00,33.15,33.0,2,-20.3
 19/10/2018 09:45:00,33.18,33.0,2,-19.58
 19/10/2018 10:00:00,32.93,33.0,2,-19.58
 19/10/2018 10:15:00,32.97,33.0,2,-18.94
 19/10/2018 10:30:00,33.05,33.0,2,-17.25
 19/10/2018 10:45:00,33.01,33.0,2,-17.25
 19/10/2018 11:00:00,32.99,33.0,2,-16.16
 19/10/2018 11:15:00,32.99,33.0,2,-15.86
 19/10/2018 11:30:00,33.11,33.0,2,-15.86
 19/10/2018 11:45:00,33.11,33.0,2,-15.08
 19/10/2018 12:00:00,33.11,33.0,2,-14.08
 19/10/2018 12:15:00,33.11,33.0,2,-13.22
 19/10/2018 12:30:00,33.06,33.0,2,-13.13
 19/10/2018 12:45:00,32.8,33.0,2,-13.14
 19/10/2018 13:00:00,32.84,33.0,2,-14.51
 19/10/2018 13:15:00,32.75,33.0,2,-14.24
 19/10/2018 13:30:00,32.78,33.0,2,-13.44
 19/10/2018 13:45:00,32.76,33.0,2,-13.68
 19/10/2018 14:00:00,32.76,33.0,2,-14.0
 19/10/2018 14:15:00,32.76,33.0,2,-14.91
 19/10/2018 14:30:00,32.69,33.0,2,-15.17
 19/10/2018 14:45:00,32.66,33.0,2,-15.24
 19/10/2018 15:00:00,32.67,33.0,2,-15.84
 19/10/2018 15:15:00,32.71,33.0,2,-16.35
 19/10/2018 15:30:00,32.79,33.0,2,-16.35
 19/10/2018 15:45:00,32.79,33.0,2,-16.35
 19/10/2018 16:00:00,32.98,33.0,2,-17.48
 19/10/2018 16:15:00,33.05,33.0,2,-17.82
 19/10/2018 16:30:00,33.05,33.0,2,-17.82
 19/10/2018 16:45:00,32.93,33.0,2,-18.34
 19/10/2018 17:00:00,32.92,33.0,2,-20.11
 19/10/2018 17:15:00,32.98,33.0,2,-19.58
 19/10/2018 17:30:00,32.87,33.0,2,-20.74
 19/10/2018 17:45:00,32.85,33.0,2,-21.55
 19/10/2018 18:00:00,32.85,33.0,2,-22.13
 19/10/2018 18:15:00,32.76,33.0,2,-22.13
 19/10/2018 18:30:00,32.75,33.0,2,-23.75
 19/10/2018 18:45:00,32.64,33.0,2,-23.97
 19/10/2018 19:00:00,32.64,33.0,2,-23.97
 19/10/2018 19:15:00,32.69,33.0,2,-23.97
 19/10/2018 19:30:00,32.83,33.0,2,-23.44
 19/10/2018 19:45:00,32.91,33.0,2,-22.64
 19/10/2018 20:00:00,33.03,33.0,2,-22.64
 19/10/2018 20:15:00,33.03,33.0,2,-21.86
 19/10/2018 20:30:00,33.13,33.0,2,-21.44
 19/10/2018 20:45:00,33.11,33.0,2,-21.44
 19/10/2018 21:00:00,33.16,33.0,2,-20.46
 19/10/2018 21:15:00,33.14,33.0,2,-20.24
 19/10/2018 21:30:00,32.79,33.0,2,-19.07
 19/10/2018 21:45:00,32.64,33.0,2,-18.64
 19/10/2018 22:00:00,32.78,33.0,2,-18.44
 19/10/2018 22:15:00,32.88,33.0,2,-17.19
 19/10/2018 22:30:00,32.98,33.0,2,-16.71
 19/10/2018 22:45:00,32.87,33.0,2,-15.98
 19/10/2018 23:00:00,32.97,33.0,2,-15.06
 19/10/2018 23:15:00,32.98,33.0,2,-14.68
 19/10/2018 23:30:00,33.05,33.0,2,-14.44
 19/10/2018 23:45:00,32.95,33.0,2,-13.24
 20/10/2018 00:00:00,33.07,33.0,2,-13.24
 20/10/2018 00:15:00,33.08,33.0,2,-13.24
 20/10/2018 00:30:00,32.83,33.0,2,-13.24
 20/10/2018 00:45:00,32.81,33.0,2,-11.92
 20/10/2018 01:00:00,32.81,33.0,2,-11.79
 20/10/2018 01:15:00,32.7,33.0,2,-13.13
 20/10/2018 01:30:00,32.7,33.0,2,-13.16
 20/10/2018 01:45:00,32.7,33.0,2,-13.16
 20/10/2018 02:00:00,32.7,33.0,2,-13.16
 20/10/2018 02:15:00,32.7,33.0,2,-13.16
 20/10/2018 02:30:00,32.7,33.0,2,-13.16
 20/10/2018 02:45:00,32.71,33.0,2,-13.16
 20/10/2018 03:00:00,32.81,33.0,2,-13.16
 20/10/2018 03:15:00,32.81,33.0,2,-13.16
 20/10/2018 03:30:00,32.81,33.0,2,-12.12
 20/10/2018 03:45:00,32.81,33.0,2,-11.81
 20/10/2018 04:00:00,32.81,33.0,2,-11.81
 20/10/2018 04:15:00,32.81,33.0,2,-11.81
 20/10/2018 04:30:00,32.9,33.0,2,-11.81
 20/10/2018 04:45:00,32.93,33.0,2,-11.81
 20/10/2018 05:00:00,32.93,33.0,2,-11.81
 20/10/2018 05:15:00,32.93,33.0,2,-11.81
 20/10/2018 05:30:00,32.93,33.0,2,-11.81
 20/10/2018 05:45:00,32.89,33.0,2,-11.81
 20/10/2018 06:00:00,32.81,33.0,2,-11.81
 20/10/2018 06:15:00,32.76,33.0,2,-12.02
 20/10/2018 06:30:00,32.81,33.0,2,-13.15
 20/10/2018 06:45:00,32.73,33.0,2,-13.28
 20/10/2018 07:00:00,32.58,33.0,2,-13.78
 20/10/2018 07:15:00,32.85,33.0,2,-15.99
 20/10/2018 07:30:00,33.05,33.0,2,-16.74
 20/10/2018 07:45:00,32.95,33.0,2,-17.85
 20/10/2018 08:00:00,32.93,33.0,2,-18.4
 20/10/2018 08:15:00,32.93,33.0,2,-19.44
 20/10/2018 08:30:00,32.89,33.0,2,-19.44
 20/10/2018 08:45:00,33.13,33.0,2,-19.44
 20/10/2018 09:00:00,33.22,33.0,2,-19.44
 20/10/2018 09:15:00,33.17,33.0,2,-19.44
 20/10/2018 09:30:00,33.21,33.0,2,-18.34
 20/10/2018 09:45:00,33.21,33.0,2,-18.15
 20/10/2018 10:00:00,33.11,33.0,2,-16.58
 20/10/2018 10:15:00,33.11,33.0,2,-16.58
 20/10/2018 10:30:00,33.14,33.0,2,-15.84
 20/10/2018 10:45:00,32.99,33.0,2,-14.75
 20/10/2018 11:00:00,32.82,33.0,2,-13.53
 20/10/2018 11:15:00,32.84,33.0,2,-13.31
