DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 11:30:00,32.87,33.0,2,-13.31
 20/10/2018 11:45:00,32.87,33.0,2,-12.2
 20/10/2018 12:00:00,32.94,33.0,2,-11.98
 20/10/2018 12:15:00,32.99,33.0,2,-11.98
 20/10/2018 12:30:00,32.99,33.0,2,-11.98
 20/10/2018 12:45:00,32.99,33.0,2,-10.79
 20/10/2018 13:00:00,32.99,33.0,2,-10.72
 20/10/2018 13:15:00,32.99,33.0,2,-10.72
 20/10/2018 13:30:00,33.01,33.0,2,-10.72
 20/10/2018 13:45:00,32.76,33.0,2,-10.72
 20/10/2018 14:00:00,32.76,33.0,2,-10.72
 20/10/2018 14:15:00,32.76,33.0,2,-10.72
 20/10/2018 14:30:00,32.76,33.0,2,-10.72
 20/10/2018 14:45:00,32.76,33.0,2,-10.72
 20/10/2018 15:00:00,32.76,33.0,2,-10.72
 20/10/2018 15:15:00,32.76,33.0,2,-10.72
 20/10/2018 15:30:00,32.8,33.0,2,-10.72
 20/10/2018 15:45:00,32.8,33.0,2,-11.12
 20/10/2018 16:00:00,32.76,33.0,2,-12.4
 20/10/2018 16:15:00,32.66,33.0,2,-13.45
 20/10/2018 16:30:00,32.63,33.0,2,-13.85
 20/10/2018 16:45:00,32.81,33.0,2,-14.75
 20/10/2018 17:00:00,32.75,33.0,2,-16.2
 20/10/2018 17:15:00,32.64,33.0,2,-18.13
 20/10/2018 17:30:00,32.78,33.0,2,-19.2
 20/10/2018 17:45:00,32.9,33.0,2,-20.86
 20/10/2018 18:00:00,32.93,33.0,2,-21.52
 20/10/2018 18:15:00,32.82,33.0,2,-22.79
 20/10/2018 18:30:00,32.72,33.0,2,-22.79
 20/10/2018 18:45:00,32.59,33.0,2,-24.37
 20/10/2018 19:00:00,32.58,33.0,2,-24.46
 20/10/2018 19:15:00,32.63,33.0,2,-24.46
 20/10/2018 19:30:00,32.79,33.0,2,-24.46
 20/10/2018 19:45:00,32.89,33.0,2,-23.64
 20/10/2018 20:00:00,33.01,33.0,2,-22.55
 20/10/2018 20:15:00,33.01,33.0,2,-21.45
 20/10/2018 20:30:00,33.05,33.0,2,-21.45
 20/10/2018 20:45:00,33.12,33.0,2,-21.45
 20/10/2018 21:00:00,33.05,33.0,2,-20.6
 20/10/2018 21:15:00,33.21,33.0,2,-20.09
 20/10/2018 21:30:00,33.28,33.0,1,-19.87
 20/10/2018 21:45:00,33.16,33.0,1,-19.55
 20/10/2018 22:00:00,32.77,33.0,1,-19.48
 20/10/2018 22:15:00,32.87,33.0,1,-17.92
 20/10/2018 22:30:00,32.93,33.0,1,-17.64
 20/10/2018 22:45:00,33.02,33.0,1,-16.72
 20/10/2018 23:00:00,33.12,33.0,1,-16.49
 20/10/2018 23:15:00,33.03,33.0,1,-16.16
 20/10/2018 23:30:00,32.93,33.0,1,-15.39
 20/10/2018 23:45:00,33.0,33.0,1,-14.52
 21/10/2018 00:00:00,33.1,33.0,1,-14.37
 21/10/2018 00:15:00,33.17,33.0,1,-13.31
 21/10/2018 00:30:00,33.05,33.0,1,-13.31
 21/10/2018 00:45:00,33.05,33.0,1,-13.31
 21/10/2018 01:00:00,33.11,33.0,1,-13.31
 21/10/2018 01:15:00,33.17,33.0,1,-13.83
 21/10/2018 01:30:00,33.17,33.0,1,-13.88
 21/10/2018 01:45:00,33.17,33.0,1,-13.88
 21/10/2018 02:00:00,33.17,33.0,1,-13.88
 21/10/2018 02:15:00,33.17,33.0,1,-15.02
 21/10/2018 02:30:00,33.1,33.0,1,-14.77
 21/10/2018 02:45:00,33.17,33.0,1,-13.87
 21/10/2018 03:00:00,33.17,33.0,1,-13.87
 21/10/2018 03:15:00,33.17,33.0,1,-13.87
 21/10/2018 03:30:00,33.25,33.0,1,-13.41
 21/10/2018 03:45:00,33.28,33.0,1,-12.59
 21/10/2018 04:00:00,33.28,33.0,1,-12.59
 21/10/2018 04:15:00,33.22,33.0,1,-12.59
 21/10/2018 04:30:00,32.99,33.0,1,-12.59
 21/10/2018 04:45:00,32.99,33.0,1,-11.91
 21/10/2018 05:00:00,32.99,33.0,1,-11.37
 21/10/2018 05:15:00,32.99,33.0,1,-11.37
 21/10/2018 05:30:00,32.99,33.0,1,-11.37
 21/10/2018 05:45:00,32.99,33.0,1,-11.37
 21/10/2018 06:00:00,32.92,33.0,1,-11.53
 21/10/2018 06:15:00,32.87,33.0,1,-12.11
 21/10/2018 06:30:00,32.78,33.0,1,-12.62
 21/10/2018 06:45:00,32.81,33.0,1,-13.44
 21/10/2018 07:00:00,32.83,33.0,1,-13.85
 21/10/2018 07:15:00,32.69,33.0,1,-13.85
 21/10/2018 07:30:00,32.58,33.0,1,-14.97
 21/10/2018 07:45:00,32.58,33.0,1,-15.61
 21/10/2018 08:00:00,32.83,33.0,1,-17.11
 21/10/2018 08:15:00,33.02,33.0,1,-17.95
 21/10/2018 08:30:00,32.87,33.0,1,-18.76
 21/10/2018 08:45:00,32.87,33.0,1,-18.76
 21/10/2018 09:00:00,32.87,33.0,1,-18.76
 21/10/2018 09:15:00,32.84,33.0,1,-19.17
 21/10/2018 09:30:00,33.2,33.0,1,-20.26
 21/10/2018 09:45:00,33.17,33.0,1,-20.26
 21/10/2018 10:00:00,33.16,33.0,1,-20.06
 21/10/2018 10:15:00,33.05,33.0,1,-18.49
 21/10/2018 10:30:00,33.05,33.0,1,-17.26
 21/10/2018 10:45:00,33.05,33.0,1,-16.6
 21/10/2018 11:00:00,33.06,33.0,1,-15.24
 21/10/2018 11:15:00,33.17,33.0,1,-13.82
 21/10/2018 11:30:00,33.17,33.0,1,-13.82
 21/10/2018 11:45:00,33.17,33.0,1,-13.81
 21/10/2018 12:00:00,33.17,33.0,1,-12.53
 21/10/2018 12:15:00,33.17,33.0,1,-12.53
 21/10/2018 12:30:00,33.17,33.0,1,-12.53
 21/10/2018 12:45:00,33.1,33.0,1,-12.21
 21/10/2018 13:00:00,32.93,33.0,1,-11.39
 21/10/2018 13:15:00,32.93,33.0,1,-11.39
 21/10/2018 13:30:00,32.93,33.0,1,-11.39
 21/10/2018 13:45:00,33.0,33.0,1,-11.39
 21/10/2018 14:00:00,33.05,33.0,1,-10.7
 21/10/2018 14:15:00,32.99,33.0,1,-11.29
 21/10/2018 14:30:00,33.05,33.0,1,-11.4
 21/10/2018 14:45:00,33.05,33.0,1,-11.4
 21/10/2018 15:00:00,33.03,33.0,1,-11.4
 21/10/2018 15:15:00,32.99,33.0,1,-11.85
 21/10/2018 15:30:00,32.99,33.0,1,-12.21
 21/10/2018 15:45:00,32.99,33.0,1,-13.36
 21/10/2018 16:00:00,32.94,33.0,1,-14.16
 21/10/2018 16:15:00,32.85,33.0,1,-14.93
 21/10/2018 16:30:00,32.77,33.0,1,-16.58
 21/10/2018 16:45:00,32.69,33.0,1,-17.97
 21/10/2018 17:00:00,32.59,33.0,1,-18.81
 21/10/2018 17:15:00,32.63,33.0,1,-20.01
 21/10/2018 17:30:00,32.68,33.0,1,-21.79
 21/10/2018 17:45:00,32.79,33.0,1,-21.83
 21/10/2018 18:00:00,32.76,33.0,1,-22.91
 21/10/2018 18:15:00,32.7,33.0,1,-23.3
 21/10/2018 18:30:00,32.64,33.0,1,-23.72
 21/10/2018 18:45:00,32.64,33.0,1,-24.63
 21/10/2018 19:00:00,32.73,33.0,1,-24.63
 21/10/2018 19:15:00,32.71,33.0,1,-24.63
 21/10/2018 19:30:00,32.8,33.0,1,-24.27
 21/10/2018 19:45:00,32.82,33.0,1,-23.49
 21/10/2018 20:00:00,32.95,33.0,1,-23.29
 21/10/2018 20:15:00,33.15,33.0,1,-21.93
 21/10/2018 20:30:00,33.18,33.0,1,-21.44
 21/10/2018 20:45:00,33.17,33.0,1,-21.06
 21/10/2018 21:00:00,33.15,33.0,1,-20.24
 21/10/2018 21:15:00,33.19,33.0,1,-20.24
 21/10/2018 21:30:00,33.26,33.0,1,-19.21
 21/10/2018 21:45:00,33.11,33.0,1,-18.87
 21/10/2018 22:00:00,32.7,33.0,1,-18.61
 21/10/2018 22:15:00,32.74,33.0,1,-17.94
 21/10/2018 22:30:00,32.74,33.0,1,-17.29
 21/10/2018 22:45:00,32.9,33.0,1,-16.15
 21/10/2018 23:00:00,32.9,33.0,1,-15.26
 21/10/2018 23:15:00,32.94,33.0,1,-15.26
 21/10/2018 23:30:00,33.07,33.0,1,-14.35
 21/10/2018 23:45:00,32.95,33.0,1,-13.97
 22/10/2018 00:00:00,33.08,33.0,1,-13.15
 22/10/2018 00:00:00,33.08,33.0,1,-13.15
 22/10/2018 00:15:00,33.01,33.0,1,-13.15
 22/10/2018 00:30:00,32.93,33.0,1,-13.15
 22/10/2018 00:45:00,32.94,33.0,1,-13.05
 22/10/2018 01:00:00,32.99,33.0,1,-12.33
 22/10/2018 01:15:00,32.99,33.0,1,-13.67
 22/10/2018 01:30:00,32.96,33.0,1,-13.78
 22/10/2018 01:45:00,32.81,33.0,1,-13.78
 22/10/2018 02:00:00,32.91,33.0,1,-13.78
 22/10/2018 02:15:00,32.93,33.0,1,-13.78
 22/10/2018 02:30:00,32.93,33.0,1,-13.78
 22/10/2018 02:45:00,32.93,33.0,1,-13.78
 22/10/2018 03:00:00,33.01,33.0,1,-13.25
 22/10/2018 03:15:00,33.05,33.0,1,-12.42
 22/10/2018 03:30:00,33.05,33.0,1,-12.42
 22/10/2018 03:45:00,33.05,33.0,1,-12.42
 22/10/2018 04:00:00,33.05,33.0,1,-12.42
 22/10/2018 04:15:00,33.05,33.0,1,-12.42
 22/10/2018 04:30:00,33.1,33.0,1,-12.42
 22/10/2018 04:45:00,33.06,33.0,1,-12.42
 22/10/2018 05:00:00,33.05,33.0,1,-12.42
 22/10/2018 05:15:00,32.98,33.0,1,-12.42
 22/10/2018 05:30:00,33.05,33.0,1,-12.42
 22/10/2018 05:45:00,32.9,33.0,1,-12.42
 22/10/2018 06:00:00,32.81,33.0,1,-12.45
 22/10/2018 06:15:00,32.56,33.0,1,-14.48
 22/10/2018 06:30:00,32.81,33.0,1,-15.09
 22/10/2018 06:45:00,32.76,33.0,1,-15.69
 22/10/2018 07:00:00,32.82,33.0,1,-17.04
 22/10/2018 07:15:00,32.79,33.0,1,-17.63
 22/10/2018 07:30:00,32.72,33.0,1,-18.82
 22/10/2018 07:45:00,32.78,33.0,1,-19.87
 22/10/2018 08:00:00,32.93,33.0,1,-19.87
 22/10/2018 08:15:00,32.82,33.0,1,-19.87
 22/10/2018 08:30:00,32.87,33.0,1,-20.7
 22/10/2018 08:45:00,32.88,33.0,1,-20.85
 22/10/2018 09:00:00,33.03,33.0,1,-20.26
 22/10/2018 09:15:00,33.07,33.0,1,-19.45
 22/10/2018 09:30:00,33.07,33.0,1,-19.08
 22/10/2018 09:45:00,33.16,33.0,1,-18.03
 22/10/2018 10:00:00,33.09,33.0,1,-16.88
 22/10/2018 10:15:00,32.98,33.0,1,-16.88
 22/10/2018 10:30:00,32.87,33.0,1,-15.36
 22/10/2018 10:45:00,32.87,33.0,1,-15.07
 22/10/2018 11:00:00,32.89,33.0,1,-14.44
 22/10/2018 11:15:00,32.99,33.0,1,-13.11
 22/10/2018 11:30:00,33.05,33.0,1,-13.11
 22/10/2018 11:45:00,32.97,33.0,1,-13.11
 22/10/2018 12:00:00,32.88,33.0,1,-13.03
 22/10/2018 12:15:00,32.81,33.0,1,-12.0
 22/10/2018 12:30:00,32.81,33.0,1,-12.55
 22/10/2018 12:45:00,32.81,33.0,1,-11.79
 22/10/2018 13:00:00,32.81,33.0,1,-11.61
 22/10/2018 13:15:00,32.81,33.0,1,-11.89
 22/10/2018 13:30:00,32.91,33.0,1,-11.98
 22/10/2018 13:45:00,32.83,33.0,1,-11.7
 22/10/2018 14:00:00,32.9,33.0,1,-11.56
 22/10/2018 14:15:00,32.93,33.0,1,-11.56
 22/10/2018 14:30:00,32.93,33.0,1,-11.56
 22/10/2018 14:45:00,32.93,33.0,1,-11.56
 22/10/2018 15:00:00,32.93,33.0,1,-11.6
 22/10/2018 15:15:00,32.93,33.0,1,-12.3
 22/10/2018 15:30:00,32.92,33.0,1,-13.5
 22/10/2018 15:45:00,32.87,33.0,1,-13.71
 22/10/2018 16:00:00,32.87,33.0,1,-14.62
 22/10/2018 16:15:00,32.75,33.0,1,-15.22
 22/10/2018 16:30:00,32.7,33.0,1,-16.39
 22/10/2018 16:45:00,32.75,33.0,1,-18.06
 22/10/2018 17:00:00,32.93,33.0,1,-19.52
 22/10/2018 17:15:00,32.81,33.0,1,-21.01
 22/10/2018 17:30:00,32.8,33.0,1,-22.62
 22/10/2018 17:45:00,32.81,33.0,1,-22.86
 22/10/2018 18:00:00,32.7,33.0,1,-24.26
 22/10/2018 18:15:00,32.87,33.0,1,-25.34
 22/10/2018 18:30:00,32.93,33.0,1,-26.41
 22/10/2018 18:45:00,32.93,33.0,1,-26.69
 22/10/2018 19:00:00,32.94,33.0,1,-26.69
 22/10/2018 19:15:00,32.8,33.0,1,-26.69
 22/10/2018 19:30:00,32.93,33.0,1,-26.69
 22/10/2018 19:45:00,32.92,33.0,1,-26.35
 22/10/2018 20:00:00,33.14,33.0,1,-25.07
 22/10/2018 20:15:00,33.05,33.0,1,-24.16
 22/10/2018 20:30:00,33.11,33.0,1,-23.41
 22/10/2018 20:45:00,33.17,33.0,1,-23.41
 22/10/2018 21:00:00,33.17,33.0,1,-22.99
 22/10/2018 21:15:00,33.07,33.0,1,-21.49
 22/10/2018 21:30:00,33.09,33.0,1,-20.74
 22/10/2018 21:45:00,33.05,33.0,1,-20.29
 22/10/2018 22:00:00,33.14,33.0,1,-19.68
 22/10/2018 22:15:00,33.07,33.0,1,-19.07
 22/10/2018 22:30:00,33.19,33.0,1,-17.61
 22/10/2018 22:45:00,33.2,33.0,1,-16.51
 22/10/2018 23:00:00,33.19,33.0,1,-15.94
 22/10/2018 23:15:00,33.11,33.0,1,-15.94
 22/10/2018 23:30:00,33.26,33.0,1,-15.33
 22/10/2018 23:45:00,33.27,33.0,1,-14.72
 23/10/2018 00:00:00,33.13,33.0,1,-14.51
 23/10/2018 00:15:00,33.14,33.0,1,-14.15
 23/10/2018 00:30:00,32.93,33.0,1,-14.15
 23/10/2018 00:45:00,32.7,33.0,1,-14.15
 23/10/2018 01:00:00,32.7,33.0,1,-14.15
 23/10/2018 01:15:00,32.59,33.0,1,-14.15
 23/10/2018 01:30:00,32.51,33.0,1,-14.15
 23/10/2018 01:45:00,32.72,33.0,1,-15.15
 23/10/2018 02:00:00,32.76,33.0,1,-15.26
 23/10/2018 02:15:00,32.76,33.0,1,-15.26
 23/10/2018 02:30:00,32.79,33.0,1,-15.26
 23/10/2018 02:45:00,32.82,33.0,1,-15.26
 23/10/2018 03:00:00,32.93,33.0,1,-15.26
 23/10/2018 03:15:00,32.93,33.0,1,-15.13
 23/10/2018 03:30:00,32.93,33.0,1,-14.71
 23/10/2018 03:45:00,32.93,33.0,1,-14.45
 23/10/2018 04:00:00,32.97,33.0,1,-13.38
 23/10/2018 04:15:00,33.05,33.0,1,-13.38
 23/10/2018 04:30:00,33.05,33.0,1,-13.38
 23/10/2018 04:45:00,33.05,33.0,1,-13.38
 23/10/2018 05:00:00,32.95,33.0,1,-13.38
 23/10/2018 05:15:00,32.93,33.0,1,-13.38
 23/10/2018 05:30:00,33.06,33.0,1,-13.38
 23/10/2018 05:45:00,33.17,33.0,1,-13.38
 23/10/2018 06:00:00,33.07,33.0,1,-13.87
 23/10/2018 06:15:00,32.9,33.0,1,-14.73
 23/10/2018 06:30:00,32.95,33.0,1,-15.28
 23/10/2018 06:45:00,32.83,33.0,1,-16.6
 23/10/2018 07:00:00,32.98,33.0,1,-17.29
 23/10/2018 07:15:00,32.77,33.0,1,-18.61
 23/10/2018 07:30:00,32.77,33.0,1,-19.88
 23/10/2018 07:45:00,32.79,33.0,1,-20.79
 23/10/2018 08:00:00,32.8,33.0,1,-21.21
 23/10/2018 08:15:00,32.77,33.0,1,-21.21
 23/10/2018 08:30:00,32.69,33.0,1,-21.21
 23/10/2018 08:45:00,32.64,33.0,1,-21.21
 23/10/2018 09:00:00,32.64,33.0,1,-21.21
 23/10/2018 09:15:00,32.69,33.0,1,-21.21
 23/10/2018 09:30:00,32.64,33.0,1,-21.21
 23/10/2018 09:45:00,32.67,33.0,1,-20.96
 23/10/2018 10:00:00,32.89,33.0,1,-18.88
 23/10/2018 10:15:00,32.99,33.0,1,-16.92
 23/10/2018 10:30:00,33.09,33.0,1,-15.22
 23/10/2018 10:45:00,33.08,33.0,1,-14.75
 23/10/2018 11:00:00,33.08,33.0,1,-15.8
 23/10/2018 11:15:00,33.03,33.0,1,-17.33
 23/10/2018 11:30:00,33.06,33.0,1,-17.43
 23/10/2018 11:45:00,32.91,33.0,1,-17.43
 23/10/2018 12:00:00,32.81,33.0,1,-17.43
 23/10/2018 12:15:00,32.81,33.0,1,-17.43
 23/10/2018 12:30:00,32.86,33.0,1,-17.43
 23/10/2018 12:45:00,33.02,33.0,1,-16.95
 23/10/2018 13:00:00,33.06,33.0,1,-16.09
 23/10/2018 13:15:00,33.05,33.0,1,-15.8
 23/10/2018 13:30:00,33.05,33.0,1,-13.71
 23/10/2018 13:45:00,33.07,33.0,1,-13.41
 23/10/2018 14:00:00,33.05,33.0,1,-13.18
 23/10/2018 14:15:00,33.05,33.0,1,-12.74
 23/10/2018 14:30:00,33.09,33.0,1,-12.74
 23/10/2018 14:45:00,33.1,33.0,1,-12.74
 23/10/2018 15:00:00,33.08,33.0,1,-12.74
 23/10/2018 15:15:00,33.11,33.0,1,-12.74
 23/10/2018 15:30:00,33.11,33.0,1,-13.64
 23/10/2018 15:45:00,33.02,33.0,1,-14.08
 23/10/2018 16:00:00,33.06,33.0,1,-14.9
 23/10/2018 16:15:00,32.91,33.0,1,-16.36
 23/10/2018 16:30:00,32.82,33.0,1,-17.72
 23/10/2018 16:45:00,32.71,33.0,1,-19.04
 23/10/2018 17:00:00,32.79,33.0,1,-20.08
 23/10/2018 17:15:00,32.85,33.0,1,-21.11
 23/10/2018 17:30:00,32.76,33.0,1,-22.33
 23/10/2018 17:45:00,32.78,33.0,1,-23.56
 23/10/2018 18:00:00,32.6,33.0,1,-24.02
 23/10/2018 18:15:00,32.74,33.0,1,-25.13
 23/10/2018 18:30:00,32.76,33.0,1,-26.2
 23/10/2018 18:45:00,32.9,33.0,1,-26.48
 23/10/2018 19:00:00,33.24,33.0,1,-26.48
 23/10/2018 19:15:00,33.02,33.0,1,-26.48
 23/10/2018 19:30:00,33.18,33.0,1,-25.46
 23/10/2018 19:45:00,33.17,33.0,1,-24.91
 23/10/2018 20:00:00,33.24,33.0,1,-23.74
 23/10/2018 20:15:00,33.11,33.0,1,-23.56
 23/10/2018 20:30:00,33.15,33.0,1,-22.76
 23/10/2018 20:45:00,33.01,33.0,1,-21.89
 23/10/2018 21:00:00,33.02,33.0,1,-21.11
 23/10/2018 21:15:00,33.1,33.0,1,-20.63
 23/10/2018 21:30:00,32.97,33.0,1,-20.18
 23/10/2018 21:45:00,33.05,33.0,1,-19.6
 23/10/2018 22:00:00,33.05,33.0,1,-19.0
 23/10/2018 22:15:00,33.14,33.0,1,-18.1
 23/10/2018 22:30:00,33.16,33.0,1,-17.11
 23/10/2018 22:45:00,33.05,33.0,1,-15.66
 23/10/2018 23:00:00,33.12,33.0,1,-15.24
 23/10/2018 23:15:00,33.18,33.0,1,-15.12
 23/10/2018 23:30:00,33.14,33.0,1,-13.96
 23/10/2018 23:45:00,33.07,33.0,1,-13.96
 24/10/2018 00:00:00,33.02,33.0,1,-13.88
 24/10/2018 00:15:00,32.94,33.0,1,-13.4
 24/10/2018 00:30:00,32.99,33.0,1,-13.4
 24/10/2018 00:45:00,32.99,33.0,1,-13.4
 24/10/2018 01:00:00,32.99,33.0,1,-12.26
 24/10/2018 01:15:00,32.95,33.0,1,-14.05
 24/10/2018 01:30:00,32.87,33.0,1,-14.08
 24/10/2018 01:45:00,32.87,33.0,1,-14.08
 24/10/2018 02:00:00,32.93,33.0,1,-14.08
 24/10/2018 02:15:00,32.93,33.0,1,-14.08
 24/10/2018 02:30:00,33.01,33.0,1,-14.08
 24/10/2018 02:45:00,33.12,33.0,1,-14.08
 24/10/2018 03:00:00,33.12,33.0,1,-14.08
 24/10/2018 03:15:00,33.22,33.0,1,-14.08
 24/10/2018 03:30:00,32.9,33.0,1,-14.08
 24/10/2018 03:45:00,32.87,33.0,1,-14.08
 24/10/2018 04:00:00,32.89,33.0,1,-13.31
 24/10/2018 04:15:00,32.87,33.0,1,-12.43
 24/10/2018 04:30:00,32.93,33.0,1,-12.43
 24/10/2018 04:45:00,32.87,33.0,1,-12.43
 24/10/2018 05:00:00,32.87,33.0,1,-12.43
 24/10/2018 05:15:00,32.87,33.0,1,-12.43
 24/10/2018 05:30:00,32.87,33.0,1,-12.43
 24/10/2018 05:45:00,32.83,33.0,1,-12.78
 24/10/2018 06:00:00,32.76,33.0,1,-13.89
 24/10/2018 06:15:00,32.6,33.0,1,-14.42
 24/10/2018 06:30:00,32.58,33.0,1,-15.18
 24/10/2018 06:45:00,32.58,33.0,1,-16.33
 24/10/2018 07:00:00,32.62,33.0,1,-17.06
 24/10/2018 07:15:00,32.67,33.0,1,-18.57
 24/10/2018 07:30:00,32.78,33.0,1,-19.54
 24/10/2018 07:45:00,33.08,33.0,1,-20.74
 24/10/2018 08:00:00,32.93,33.0,1,-20.74
 24/10/2018 08:15:00,32.92,33.0,1,-21.38
 24/10/2018 08:30:00,32.81,33.0,1,-21.95
 24/10/2018 08:45:00,32.81,33.0,1,-21.21
 24/10/2018 09:00:00,32.81,33.0,1,-20.63
 24/10/2018 09:15:00,32.81,33.0,1,-20.27
 24/10/2018 09:30:00,32.81,33.0,1,-19.97
 24/10/2018 09:45:00,32.92,33.0,1,-19.93
 24/10/2018 10:00:00,32.97,33.0,1,-18.64
 24/10/2018 10:15:00,33.05,33.0,1,-17.16
 24/10/2018 10:30:00,33.05,33.0,1,-16.09
 24/10/2018 10:45:00,33.07,33.0,1,-15.7
 24/10/2018 11:00:00,33.09,33.0,1,-14.54
 24/10/2018 11:15:00,33.12,33.0,1,-14.06
 24/10/2018 11:30:00,33.17,33.0,1,-13.94
 24/10/2018 11:45:00,33.18,33.0,1,-12.9
 24/10/2018 12:00:00,33.11,33.0,1,-13.37
 24/10/2018 12:15:00,33.14,33.0,1,-13.43
 24/10/2018 12:30:00,33.11,33.0,1,-13.48
 24/10/2018 12:45:00,33.22,33.0,1,-14.18
 24/10/2018 13:00:00,33.15,33.0,1,-13.12
 24/10/2018 13:15:00,33.11,33.0,1,-12.83
 24/10/2018 13:30:00,33.14,33.0,1,-12.83
 24/10/2018 13:45:00,33.16,33.0,1,-12.22
 24/10/2018 14:00:00,32.89,33.0,1,-11.46
 24/10/2018 14:15:00,32.87,33.0,1,-11.59
 24/10/2018 14:30:00,32.93,33.0,1,-12.42
 24/10/2018 14:45:00,32.93,33.0,1,-12.42
 24/10/2018 15:00:00,32.97,33.0,1,-10.05
 24/10/2018 15:15:00,33.15,33.0,1,-4.29
 24/10/2018 15:30:00,33.17,33.0,1,-5.06
 24/10/2018 15:45:00,33.17,33.0,1,-6.15
 24/10/2018 16:00:00,33.17,33.0,1,-5.75
 24/10/2018 16:15:00,33.17,33.0,1,-6.11
 24/10/2018 16:30:00,33.06,33.0,1,-7.36
 24/10/2018 16:45:00,33.02,33.0,1,-9.55
 24/10/2018 17:00:00,32.87,33.0,1,-13.52
 24/10/2018 17:15:00,32.69,33.0,1,-21.89
 24/10/2018 17:30:00,32.69,33.0,1,-18.62
 24/10/2018 17:45:00,32.79,33.0,1,-14.41
 24/10/2018 18:00:00,32.65,33.0,1,-24.18
 24/10/2018 18:15:00,32.71,33.0,1,-25.46
 24/10/2018 18:30:00,32.81,33.0,1,-26.55
 24/10/2018 18:45:00,32.81,33.0,1,-26.55
 24/10/2018 19:00:00,32.87,33.0,1,-26.55
 24/10/2018 19:15:00,32.93,33.0,1,-26.55
 24/10/2018 19:30:00,33.03,33.0,1,-26.55
 24/10/2018 19:45:00,33.05,33.0,1,-25.98
 24/10/2018 20:00:00,33.1,33.0,1,-24.76
 24/10/2018 20:15:00,33.19,33.0,1,-24.76
 24/10/2018 20:30:00,33.28,33.0,1,-24.41
 24/10/2018 20:45:00,33.09,33.0,1,-22.93
 24/10/2018 21:00:00,33.04,33.0,1,-22.41
 24/10/2018 21:15:00,33.0,33.0,1,-21.36
 24/10/2018 21:30:00,33.04,33.0,1,-20.9
 24/10/2018 21:45:00,33.02,33.0,1,-19.61
 24/10/2018 22:00:00,33.03,33.0,1,-19.34
 24/10/2018 22:15:00,33.11,33.0,1,-18.76
 24/10/2018 22:30:00,33.18,33.0,1,-18.1
 24/10/2018 22:45:00,33.17,33.0,1,-17.33
 24/10/2018 23:00:00,33.28,33.0,1,-16.04
 24/10/2018 23:15:00,33.12,33.0,1,-16.01
 24/10/2018 23:30:00,33.14,33.0,1,-15.74
 24/10/2018 23:45:00,33.11,33.0,1,-15.42
 25/10/2018 00:00:00,33.16,33.0,1,-14.22
 25/10/2018 00:15:00,33.12,33.0,1,-14.18
 25/10/2018 00:30:00,33.06,33.0,1,-14.1
 25/10/2018 00:45:00,33.11,33.0,1,-13.59
 25/10/2018 01:00:00,33.06,33.0,1,-13.59
 25/10/2018 01:15:00,32.94,33.0,1,-14.98
 25/10/2018 01:30:00,32.93,33.0,1,-15.03
 25/10/2018 01:45:00,32.93,33.0,1,-15.03
 25/10/2018 02:00:00,32.87,33.0,1,-15.03
 25/10/2018 02:15:00,32.87,33.0,1,-15.03
 25/10/2018 02:30:00,32.95,33.0,1,-15.03
 25/10/2018 02:45:00,33.05,33.0,1,-15.03
 25/10/2018 03:00:00,33.05,33.0,1,-15.03
 25/10/2018 03:15:00,33.05,33.0,1,-14.35
 25/10/2018 03:30:00,33.05,33.0,1,-14.34
 25/10/2018 03:45:00,33.11,33.0,1,-14.34
 25/10/2018 04:00:00,33.05,33.0,1,-13.97
 25/10/2018 04:15:00,32.76,33.0,1,-13.17
 25/10/2018 04:30:00,32.76,33.0,1,-13.17
 25/10/2018 04:45:00,32.71,33.0,1,-13.17
 25/10/2018 05:00:00,32.7,33.0,1,-13.17
 25/10/2018 05:15:00,32.68,33.0,1,-13.17
 25/10/2018 05:30:00,32.74,33.0,1,-13.17
 25/10/2018 05:45:00,32.67,33.0,1,-13.17
 25/10/2018 06:00:00,32.58,33.0,1,-13.17
 25/10/2018 06:15:00,32.63,33.0,1,-14.41
 25/10/2018 06:30:00,32.81,33.0,1,-15.29
 25/10/2018 06:45:00,32.78,33.0,1,-16.59
 25/10/2018 07:00:00,32.76,33.0,1,-17.36
 25/10/2018 07:15:00,32.89,33.0,1,-18.91
 25/10/2018 07:30:00,32.98,33.0,1,-20.13
 25/10/2018 07:45:00,32.87,33.0,1,-20.76
 25/10/2018 08:00:00,32.91,33.0,1,-21.69
 25/10/2018 08:15:00,33.04,33.0,1,-18.52
 25/10/2018 08:30:00,32.9,33.0,1,-22.1
 25/10/2018 08:45:00,32.87,33.0,1,-22.1
 25/10/2018 09:00:00,32.87,33.0,1,-22.04
 25/10/2018 09:15:00,33.03,33.0,1,-12.19
 25/10/2018 09:30:00,32.96,33.0,1,-10.99
 25/10/2018 09:45:00,32.85,33.0,1,-17.07
 25/10/2018 10:00:00,32.87,33.0,1,-19.01
 25/10/2018 10:15:00,33.01,33.0,1,-18.1
 25/10/2018 10:30:00,33.07,33.0,1,-15.38
 25/10/2018 10:45:00,33.17,33.0,1,-6.53
 25/10/2018 11:00:00,33.17,33.0,1,-5.9
 25/10/2018 11:15:00,33.05,33.0,1,-14.46
 25/10/2018 11:30:00,33.01,33.0,1,-14.35
 25/10/2018 11:45:00,33.07,33.0,1,-12.03
 25/10/2018 12:00:00,33.17,33.0,1,-3.89
 25/10/2018 12:15:00,32.99,33.0,1,-4.24
 25/10/2018 12:30:00,32.89,33.0,1,-13.19
 25/10/2018 12:45:00,32.87,33.0,1,-13.44
 25/10/2018 13:00:00,32.86,33.0,1,-13.05
 25/10/2018 13:15:00,32.92,33.0,1,-9.02
 25/10/2018 13:30:00,33.05,33.0,1,-3.66
 25/10/2018 13:45:00,33.03,33.0,1,-6.16
 25/10/2018 14:00:00,32.87,33.0,1,-14.23
 25/10/2018 14:15:00,32.86,33.0,1,-15.12
 25/10/2018 14:30:00,32.94,33.0,1,-9.54
 25/10/2018 14:45:00,33.0,33.0,1,-5.77
 25/10/2018 15:00:00,32.92,33.0,1,-10.31
 25/10/2018 15:15:00,32.76,33.0,1,-15.41
 25/10/2018 15:30:00,32.77,33.0,1,-14.88
 25/10/2018 15:45:00,32.81,33.0,1,-16.45
 25/10/2018 16:00:00,32.76,33.0,1,-18.53
 25/10/2018 16:15:00,32.87,33.0,1,-16.17
 25/10/2018 16:30:00,32.94,33.0,1,-10.63
 25/10/2018 16:45:00,32.87,33.0,1,-10.63
 25/10/2018 17:00:00,32.81,33.0,1,-11.0
 25/10/2018 17:15:00,32.82,33.0,1,-12.41
 25/10/2018 17:30:00,32.73,33.0,1,-13.92
 25/10/2018 17:45:00,32.74,33.0,1,-14.58
 25/10/2018 18:00:00,32.76,33.0,1,-15.71
 25/10/2018 18:15:00,32.74,33.0,1,-16.76
 25/10/2018 18:30:00,32.71,33.0,1,-17.22
 25/10/2018 18:45:00,32.79,33.0,1,-17.22
 25/10/2018 19:00:00,32.87,33.0,1,-17.22
 25/10/2018 19:15:00,32.98,33.0,1,-17.22
 25/10/2018 19:30:00,33.05,33.0,1,-16.79
 25/10/2018 19:45:00,33.06,33.0,1,-16.33
 25/10/2018 20:00:00,32.93,33.0,1,-15.7
 25/10/2018 20:15:00,32.84,33.0,1,-23.13
 25/10/2018 20:30:00,32.83,33.0,1,-23.93
 25/10/2018 20:45:00,32.66,33.0,1,-23.66
 25/10/2018 21:00:00,32.73,33.0,1,-22.59
 25/10/2018 21:15:00,32.88,33.0,1,-22.3
 25/10/2018 21:30:00,32.88,33.0,1,-21.39
 25/10/2018 21:45:00,32.96,33.0,1,-21.02
 25/10/2018 22:00:00,33.18,33.0,1,-20.0
 25/10/2018 22:15:00,33.05,33.0,1,-19.46
 25/10/2018 22:30:00,33.08,33.0,1,-18.86
 25/10/2018 22:45:00,33.17,33.0,1,-17.52
 25/10/2018 23:00:00,33.08,33.0,1,-16.63
 25/10/2018 23:15:00,33.22,33.0,1,-15.86
 25/10/2018 23:30:00,33.2,33.0,1,-15.86
 25/10/2018 23:45:00,33.11,33.0,1,-15.86
 26/10/2018 00:00:00,33.11,33.0,1,-15.53
 26/10/2018 00:15:00,33.16,33.0,1,-14.75
 26/10/2018 00:30:00,33.21,33.0,1,-14.75
 26/10/2018 00:45:00,32.99,33.0,1,-14.75
 26/10/2018 01:00:00,32.99,33.0,1,-13.12
 26/10/2018 01:15:00,32.98,33.0,1,-15.07
 26/10/2018 01:30:00,32.93,33.0,1,-15.1
 26/10/2018 01:45:00,32.93,33.0,1,-15.1
 26/10/2018 02:00:00,32.93,33.0,1,-15.1
 26/10/2018 02:15:00,32.94,33.0,1,-15.83
 26/10/2018 02:30:00,33.05,33.0,1,-15.87
 26/10/2018 02:45:00,33.08,33.0,1,-15.78
 26/10/2018 03:00:00,33.16,33.0,1,-15.13
 26/10/2018 03:15:00,33.04,33.0,1,-14.65
 26/10/2018 03:30:00,32.87,33.0,1,-14.01
 26/10/2018 03:45:00,32.87,33.0,1,-14.01
 26/10/2018 04:00:00,32.87,33.0,1,-14.01
 26/10/2018 04:15:00,32.79,33.0,1,-13.63
 26/10/2018 04:30:00,32.76,33.0,1,-13.31
 26/10/2018 04:45:00,32.76,33.0,1,-13.31
 26/10/2018 05:00:00,32.77,33.0,1,-13.31
 26/10/2018 05:15:00,32.72,33.0,1,-13.31
 26/10/2018 05:30:00,32.81,33.0,1,-13.31
 26/10/2018 05:45:00,32.87,33.0,1,-13.31
 26/10/2018 06:00:00,32.82,33.0,1,-13.31
 26/10/2018 06:15:00,32.75,33.0,1,-14.54
 26/10/2018 06:30:00,32.81,33.0,1,-14.65
 26/10/2018 06:45:00,32.64,33.0,1,-15.57
 26/10/2018 07:00:00,32.84,33.0,1,-17.32
 26/10/2018 07:15:00,32.97,33.0,1,-18.02
 26/10/2018 07:30:00,32.78,33.0,1,-18.97
 26/10/2018 07:45:00,32.92,33.0,1,-20.58
 26/10/2018 08:00:00,32.82,33.0,1,-20.71
 26/10/2018 08:15:00,32.78,33.0,1,-21.6
 26/10/2018 08:30:00,32.84,33.0,1,-21.92
 26/10/2018 08:45:00,33.07,33.0,1,-21.89
 26/10/2018 09:00:00,33.11,33.0,1,-21.89
 26/10/2018 09:15:00,33.15,33.0,1,-21.89
 26/10/2018 09:30:00,33.15,33.0,1,-20.84
 26/10/2018 09:45:00,32.95,33.0,1,-20.1
 26/10/2018 10:00:00,33.12,33.0,1,-19.59
 26/10/2018 10:15:00,33.09,33.0,1,-17.21
 26/10/2018 10:30:00,32.8,33.0,1,-16.31
 26/10/2018 10:45:00,32.78,33.0,1,-16.9
 26/10/2018 11:00:00,32.83,33.0,1,-14.98
 26/10/2018 11:15:00,32.74,33.0,1,-14.69
 26/10/2018 11:30:00,32.81,33.0,1,-15.06
 26/10/2018 11:45:00,32.81,33.0,1,-14.49
 26/10/2018 12:00:00,32.89,33.0,1,-16.28
 26/10/2018 12:15:00,32.93,33.0,1,-15.53
 26/10/2018 12:30:00,32.91,33.0,1,-13.79
 26/10/2018 12:45:00,32.93,33.0,1,-14.7
 26/10/2018 13:00:00,32.96,33.0,1,-15.18
 26/10/2018 13:15:00,33.05,33.0,1,-14.96
 26/10/2018 13:30:00,33.05,33.0,1,-15.49
 26/10/2018 13:45:00,33.05,33.0,1,-15.47
 26/10/2018 14:00:00,33.05,33.0,1,-13.14
 26/10/2018 14:15:00,33.12,33.0,1,-12.72
 26/10/2018 14:30:00,33.15,33.0,1,-13.78
 26/10/2018 14:45:00,33.17,33.0,1,-15.18
 26/10/2018 15:00:00,32.92,33.0,1,-14.48
 26/10/2018 15:15:00,32.96,33.0,1,-14.77
 26/10/2018 15:30:00,33.05,33.0,1,-14.06
 26/10/2018 15:45:00,33.0,33.0,1,-14.65
 26/10/2018 16:00:00,32.99,33.0,1,-15.49
 26/10/2018 16:15:00,32.99,33.0,1,-16.59
 26/10/2018 16:30:00,32.99,33.0,1,-18.02
 26/10/2018 16:45:00,32.82,33.0,1,-18.08
 26/10/2018 17:00:00,32.84,33.0,1,-18.71
 26/10/2018 17:15:00,33.01,33.0,1,-19.26
 26/10/2018 17:30:00,32.99,33.0,1,-20.72
 26/10/2018 17:45:00,32.9,33.0,1,-20.72
 26/10/2018 18:00:00,32.79,33.0,1,-21.88
 26/10/2018 18:15:00,32.82,33.0,1,-21.92
 26/10/2018 18:30:00,32.74,33.0,1,-23.24
 26/10/2018 18:45:00,32.77,33.0,1,-23.25
 26/10/2018 19:00:00,32.91,33.0,1,-23.25
 26/10/2018 19:15:00,33.03,33.0,1,-23.25
 26/10/2018 19:30:00,33.23,33.0,1,-23.25
 26/10/2018 19:45:00,33.24,33.0,1,-22.74
 26/10/2018 20:00:00,33.24,33.0,1,-21.56
 26/10/2018 20:15:00,33.18,33.0,1,-21.56
 26/10/2018 20:30:00,33.17,33.0,1,-20.72
 26/10/2018 20:45:00,32.99,33.0,1,-20.23
 26/10/2018 21:00:00,33.16,33.0,1,-20.23
 26/10/2018 21:15:00,33.21,33.0,1,-20.23
 26/10/2018 21:30:00,32.93,33.0,1,-19.06
 26/10/2018 21:45:00,32.97,33.0,1,-18.72
 26/10/2018 22:00:00,32.85,33.0,1,-18.54
 26/10/2018 22:15:00,32.93,33.0,1,-17.21
 26/10/2018 22:30:00,33.02,33.0,1,-17.03
 26/10/2018 22:45:00,33.11,33.0,1,-15.97
 26/10/2018 23:00:00,33.19,33.0,1,-15.49
 26/10/2018 23:15:00,33.14,33.0,1,-15.48
 26/10/2018 23:30:00,33.21,33.0,1,-14.83
 26/10/2018 23:45:00,33.16,33.0,1,-14.33
 27/10/2018 00:00:00,33.01,33.0,1,-13.17
 27/10/2018 00:15:00,32.64,33.0,1,-13.17
 27/10/2018 00:30:00,32.74,33.0,1,-12.94
 27/10/2018 00:45:00,32.76,33.0,1,-12.65
 27/10/2018 01:00:00,32.76,33.0,1,-12.65
 27/10/2018 01:15:00,32.64,33.0,1,-13.84
 27/10/2018 01:30:00,32.64,33.0,1,-13.88
 27/10/2018 01:45:00,32.65,33.0,1,-13.88
 27/10/2018 02:00:00,32.85,33.0,1,-13.88
 27/10/2018 02:15:00,32.84,33.0,1,-13.88
 27/10/2018 02:30:00,32.99,33.0,1,-13.88
 27/10/2018 02:45:00,32.94,33.0,1,-13.88
 27/10/2018 03:00:00,32.97,33.0,1,-13.88
 27/10/2018 03:15:00,33.05,33.0,1,-13.84
 27/10/2018 03:30:00,33.11,33.0,1,-13.02
 27/10/2018 03:45:00,33.12,33.0,1,-13.02
 27/10/2018 04:00:00,33.23,33.0,1,-13.02
 27/10/2018 04:15:00,33.18,33.0,1,-12.56
 27/10/2018 04:30:00,33.24,33.0,1,-12.5
 27/10/2018 04:45:00,33.27,33.0,1,-12.5
 27/10/2018 05:00:00,33.23,33.0,1,-12.5
 27/10/2018 05:15:00,33.11,33.0,1,-12.5
 27/10/2018 05:30:00,33.11,33.0,1,-12.5
 27/10/2018 05:45:00,33.11,33.0,1,-12.5
 27/10/2018 06:00:00,33.03,33.0,1,-12.5
 27/10/2018 06:15:00,32.84,33.0,1,-12.5
 27/10/2018 06:30:00,33.02,33.0,1,-12.5
 27/10/2018 06:45:00,32.93,33.0,1,-13.12
 27/10/2018 07:00:00,32.87,33.0,1,-14.13
 27/10/2018 07:15:00,32.74,33.0,1,-14.47
 27/10/2018 07:30:00,32.71,33.0,1,-15.58
 27/10/2018 07:45:00,32.63,33.0,1,-16.56
 27/10/2018 08:00:00,32.62,33.0,1,-17.08
 27/10/2018 08:15:00,32.98,33.0,1,-17.99
 27/10/2018 08:30:00,33.0,33.0,1,-18.93
 27/10/2018 08:45:00,33.0,33.0,1,-20.07
 27/10/2018 09:00:00,33.03,33.0,1,-20.07
 27/10/2018 09:15:00,32.99,33.0,1,-18.75
 27/10/2018 09:30:00,32.99,33.0,1,-18.75
 27/10/2018 09:45:00,32.99,33.0,1,-18.75
 27/10/2018 10:00:00,33.02,33.0,1,-18.61
 27/10/2018 10:15:00,33.01,33.0,1,-18.09
 27/10/2018 10:30:00,33.1,33.0,1,-17.49
 27/10/2018 10:45:00,33.2,33.0,1,-16.51
 27/10/2018 11:00:00,33.19,33.0,1,-15.51
 27/10/2018 11:15:00,32.99,33.0,1,-15.51
 27/10/2018 11:30:00,32.93,33.0,1,-15.51
 27/10/2018 11:45:00,33.0,33.0,1,-15.51
 27/10/2018 12:00:00,33.05,33.0,1,-15.51
 27/10/2018 12:15:00,33.05,33.0,1,-14.81
 27/10/2018 12:30:00,33.04,33.0,1,-14.56
 27/10/2018 12:45:00,33.11,33.0,1,-14.65
 27/10/2018 13:00:00,33.15,33.0,1,-14.57
 27/10/2018 13:15:00,33.01,33.0,1,-14.57
 27/10/2018 13:30:00,33.11,33.0,1,-14.16
 27/10/2018 13:45:00,33.09,33.0,1,-13.3
 27/10/2018 14:00:00,33.11,33.0,1,-13.3
 27/10/2018 14:15:00,33.11,33.0,1,-13.48
 27/10/2018 14:30:00,33.11,33.0,1,-14.37
 27/10/2018 14:45:00,33.11,33.0,1,-14.38
 27/10/2018 15:00:00,33.11,33.0,1,-14.47
 27/10/2018 15:15:00,33.16,33.0,1,-15.09
 27/10/2018 15:30:00,33.27,33.0,1,-15.83
 27/10/2018 15:45:00,33.17,33.0,1,-16.18
 27/10/2018 16:00:00,33.14,33.0,1,-16.02
 27/10/2018 16:15:00,33.06,33.0,1,-18.29
 27/10/2018 16:30:00,32.95,33.0,1,-18.04
 27/10/2018 16:45:00,32.79,33.0,1,-18.36
 27/10/2018 17:00:00,32.73,33.0,1,-19.93
 27/10/2018 17:15:00,32.82,33.0,1,-21.4
 27/10/2018 17:30:00,33.01,33.0,1,-22.58
 27/10/2018 17:45:00,32.87,33.0,1,-23.3
 27/10/2018 18:00:00,33.08,33.0,1,-23.93
 27/10/2018 18:15:00,33.29,33.0,1,-24.71
 27/10/2018 18:30:00,33.22,33.0,1,-25.2
 27/10/2018 18:45:00,32.97,33.0,1,-24.3
 27/10/2018 19:00:00,33.05,33.0,1,-24.3
 27/10/2018 19:15:00,33.11,33.0,1,-24.3
 27/10/2018 19:30:00,33.29,33.0,1,-23.42
 27/10/2018 19:45:00,33.08,33.0,1,-22.16
 27/10/2018 20:00:00,33.14,33.0,1,-21.45
 27/10/2018 20:15:00,33.29,33.0,1,-21.45
 27/10/2018 20:30:00,33.12,33.0,1,-20.17
 27/10/2018 20:45:00,33.17,33.0,1,-20.02
 27/10/2018 21:00:00,33.22,33.0,1,-20.02
 27/10/2018 21:15:00,33.26,33.0,1,-19.4
 27/10/2018 21:30:00,33.2,33.0,1,-18.84
 27/10/2018 21:45:00,33.17,33.0,1,-18.8
 27/10/2018 22:00:00,32.85,33.0,1,-18.13
 27/10/2018 22:15:00,32.92,33.0,1,-16.9
 27/10/2018 22:30:00,33.04,33.0,1,-16.62
 27/10/2018 22:45:00,33.12,33.0,1,-16.07
 27/10/2018 23:00:00,32.99,33.0,1,-14.72
 27/10/2018 23:15:00,33.08,33.0,1,-14.49
 27/10/2018 23:30:00,33.23,33.0,1,-13.92
 27/10/2018 23:45:00,33.11,33.0,1,-13.21
 28/10/2018 00:00:00,33.14,33.0,1,-13.21
 28/10/2018 00:15:00,33.17,33.0,1,-13.21
 28/10/2018 00:30:00,33.16,33.0,1,-13.21
 28/10/2018 00:45:00,32.83,33.0,1,-13.21
 28/10/2018 01:00:00,32.81,33.0,1,-13.21
 28/10/2018 01:00:00,32.84,33.0,1,-15.07
 28/10/2018 01:15:00,32.74,33.0,1,-14.43
 28/10/2018 01:15:00,32.87,33.0,1,-15.07
 28/10/2018 01:30:00,32.64,33.0,1,-14.45
 28/10/2018 01:30:00,32.88,33.0,1,-15.07
 28/10/2018 01:45:00,32.78,33.0,1,-15.07
 28/10/2018 01:45:00,32.99,33.0,1,-15.07
 28/10/2018 02:00:00,32.99,33.0,1,-14.8
 28/10/2018 02:15:00,32.99,33.0,1,-14.46
 28/10/2018 02:30:00,32.99,33.0,1,-14.46
 28/10/2018 02:45:00,32.99,33.0,1,-14.46
 28/10/2018 03:00:00,32.99,33.0,1,-14.46
 28/10/2018 03:15:00,33.06,33.0,1,-14.45
 28/10/2018 03:30:00,33.11,33.0,1,-13.7
 28/10/2018 03:45:00,33.11,33.0,1,-13.7
 28/10/2018 04:00:00,33.11,33.0,1,-13.7
 28/10/2018 04:15:00,33.09,33.0,1,-13.5
 28/10/2018 04:30:00,33.11,33.0,1,-13.07
 28/10/2018 04:45:00,33.11,33.0,1,-13.07
 28/10/2018 05:00:00,33.11,33.0,1,-13.07
 28/10/2018 05:15:00,33.11,33.0,1,-13.07
 28/10/2018 05:30:00,33.11,33.0,1,-13.07
 28/10/2018 05:45:00,33.11,33.0,1,-13.07
 28/10/2018 06:00:00,33.05,33.0,1,-13.07
 28/10/2018 06:15:00,32.87,33.0,1,-13.49
 28/10/2018 06:30:00,33.1,33.0,1,-13.73
 28/10/2018 06:45:00,33.0,33.0,1,-14.93
 28/10/2018 07:00:00,32.99,33.0,1,-15.2
 28/10/2018 07:15:00,32.99,33.0,1,-15.66
 28/10/2018 07:30:00,33.09,33.0,1,-16.61
 28/10/2018 07:45:00,33.05,33.0,1,-16.92
 28/10/2018 08:00:00,33.0,33.0,1,-17.98
 28/10/2018 08:15:00,33.04,33.0,1,-17.98
 28/10/2018 08:30:00,32.93,33.0,1,-19.12
 28/10/2018 08:45:00,32.87,33.0,1,-19.36
 28/10/2018 09:00:00,32.8,33.0,1,-19.85
 28/10/2018 09:15:00,32.79,33.0,1,-19.91
 28/10/2018 09:30:00,32.74,33.0,1,-21.14
 28/10/2018 09:45:00,32.81,33.0,1,-21.25
 28/10/2018 10:00:00,33.01,33.0,1,-21.25
 28/10/2018 10:15:00,33.04,33.0,1,-21.25
 28/10/2018 10:30:00,32.93,33.0,1,-21.13
 28/10/2018 10:45:00,32.98,33.0,1,-20.1
 28/10/2018 11:00:00,32.99,33.0,1,-19.4
 28/10/2018 11:15:00,32.99,33.0,1,-18.76
 28/10/2018 11:30:00,32.99,33.0,1,-17.06
 28/10/2018 11:45:00,32.99,33.0,1,-17.27
 28/10/2018 12:00:00,32.99,33.0,1,-18.64
 28/10/2018 12:15:00,32.98,33.0,1,-19.24
 28/10/2018 12:30:00,32.93,33.0,1,-19.42
 28/10/2018 12:45:00,32.96,33.0,1,-19.27
 28/10/2018 13:00:00,32.99,33.0,1,-19.98
 28/10/2018 13:15:00,32.99,33.0,1,-20.09
 28/10/2018 13:30:00,32.99,33.0,1,-20.09
 28/10/2018 13:45:00,33.06,33.0,1,-20.09
 28/10/2018 14:00:00,33.21,33.0,1,-20.07
 28/10/2018 14:15:00,33.22,33.0,1,-20.2
 28/10/2018 14:30:00,33.22,33.0,1,-20.24
 28/10/2018 14:45:00,33.22,33.0,1,-20.24
 28/10/2018 15:00:00,33.21,33.0,1,-20.24
 28/10/2018 15:15:00,33.09,33.0,1,-20.07
 28/10/2018 15:30:00,33.05,33.0,1,-20.1
 28/10/2018 15:45:00,32.99,33.0,1,-21.11
 28/10/2018 16:00:00,32.86,33.0,1,-21.42
 28/10/2018 16:15:00,32.73,33.0,1,-21.42
 28/10/2018 16:30:00,32.72,33.0,1,-21.54
 28/10/2018 16:45:00,32.96,33.0,1,-22.6
 28/10/2018 17:00:00,32.96,33.0,1,-22.89
 28/10/2018 17:15:00,32.97,33.0,1,-24.66
 28/10/2018 17:30:00,32.93,33.0,1,-24.78
 28/10/2018 17:45:00,32.81,33.0,1,-24.78
 28/10/2018 18:00:00,32.81,33.0,1,-24.78
 28/10/2018 18:15:00,33.12,33.0,1,-25.54
 28/10/2018 18:30:00,32.95,33.0,1,-24.95
 28/10/2018 18:45:00,32.97,33.0,1,-24.95
 28/10/2018 19:00:00,33.05,33.0,1,-24.95
 28/10/2018 19:15:00,33.07,33.0,1,-24.36
 28/10/2018 19:30:00,33.2,33.0,1,-23.13
 28/10/2018 19:45:00,33.23,33.0,1,-22.74
 28/10/2018 20:00:00,32.98,33.0,1,-21.4
 28/10/2018 20:15:00,33.12,33.0,1,-21.4
 28/10/2018 20:30:00,33.17,33.0,1,-20.67
 28/10/2018 20:45:00,33.14,33.0,1,-20.19
 28/10/2018 21:00:00,33.01,33.0,1,-20.19
 28/10/2018 21:15:00,32.98,33.0,1,-19.48
 28/10/2018 21:30:00,33.02,33.0,1,-18.65
 28/10/2018 21:45:00,33.13,33.0,1,-18.38
 28/10/2018 22:00:00,33.28,33.0,1,-17.41
 28/10/2018 22:15:00,33.18,33.0,1,-17.41
 28/10/2018 22:30:00,33.06,33.0,1,-16.3
 28/10/2018 22:45:00,32.93,33.0,1,-15.72
 28/10/2018 23:00:00,32.7,33.0,1,-14.58
 28/10/2018 23:15:00,32.7,33.0,1,-14.58
 28/10/2018 23:30:00,32.65,33.0,1,-13.65
 28/10/2018 23:45:00,32.64,33.0,1,-12.98
 29/10/2018 00:00:00,32.74,33.0,1,-13.02
 29/10/2018 00:00:00,32.74,33.0,1,-13.02
 29/10/2018 00:15:00,32.69,33.0,1,-15.2
 29/10/2018 00:30:00,32.7,33.0,1,-15.97
 29/10/2018 00:45:00,32.7,33.0,1,-15.97
 29/10/2018 01:00:00,32.7,33.0,1,-15.97
 29/10/2018 01:15:00,32.7,33.0,1,-15.97
 29/10/2018 01:30:00,32.73,33.0,1,-15.97
 29/10/2018 01:45:00,32.81,33.0,1,-15.35
 29/10/2018 02:00:00,32.85,33.0,1,-15.31
 29/10/2018 02:15:00,32.82,33.0,1,-15.31
 29/10/2018 02:30:00,32.91,33.0,1,-15.31
 29/10/2018 02:45:00,32.88,33.0,1,-15.06
 29/10/2018 03:00:00,33.1,33.0,1,-14.54
 29/10/2018 03:15:00,33.11,33.0,1,-14.54
 29/10/2018 03:30:00,33.11,33.0,1,-14.54
 29/10/2018 03:45:00,33.11,33.0,1,-14.54
 29/10/2018 04:00:00,33.21,33.0,1,-14.54
 29/10/2018 04:15:00,33.17,33.0,1,-13.91
 29/10/2018 04:30:00,33.17,33.0,1,-13.6
 29/10/2018 04:45:00,33.18,33.0,1,-13.6
 29/10/2018 05:00:00,33.22,33.0,1,-13.6
 29/10/2018 05:15:00,33.12,33.0,1,-13.6
 29/10/2018 05:30:00,33.03,33.0,1,-13.6
 29/10/2018 05:45:00,33.06,33.0,1,-13.6
 29/10/2018 06:00:00,32.72,33.0,1,-13.84
 29/10/2018 06:15:00,32.7,33.0,1,-15.74
 29/10/2018 06:30:00,32.81,33.0,1,-15.88
 29/10/2018 06:45:00,32.9,33.0,1,-17.31
 29/10/2018 07:00:00,32.81,33.0,1,-17.93
 29/10/2018 07:15:00,32.62,33.0,1,-18.84
 29/10/2018 07:30:00,32.75,33.0,1,-19.18
 29/10/2018 07:45:00,32.87,33.0,1,-20.64
 29/10/2018 08:00:00,32.87,33.0,1,-20.64
 29/10/2018 08:15:00,32.83,33.0,1,-20.64
 29/10/2018 08:30:00,32.76,33.0,1,-20.64
 29/10/2018 08:45:00,32.68,33.0,1,-20.64
 29/10/2018 09:00:00,32.62,33.0,1,-20.64
 29/10/2018 09:15:00,32.58,33.0,1,-20.64
 29/10/2018 09:30:00,32.67,33.0,1,-20.0
 29/10/2018 09:45:00,32.76,33.0,1,-19.34
 29/10/2018 10:00:00,32.85,33.0,1,-18.82
 29/10/2018 10:15:00,32.87,33.0,1,-18.28
 29/10/2018 10:30:00,32.88,33.0,1,-17.4
 29/10/2018 10:45:00,32.93,33.0,1,-17.4
 29/10/2018 11:00:00,32.93,33.0,1,-17.4
 29/10/2018 11:15:00,32.93,33.0,1,-17.4
 29/10/2018 11:30:00,32.93,33.0,1,-17.4
 29/10/2018 11:45:00,32.93,33.0,1,-17.4
 29/10/2018 12:00:00,32.93,33.0,1,-17.4
 29/10/2018 12:15:00,32.93,33.0,1,-17.4
 29/10/2018 12:30:00,32.93,33.0,1,-17.4
 29/10/2018 12:45:00,32.93,33.0,1,-17.4
 29/10/2018 13:00:00,32.93,33.0,1,-17.4
 29/10/2018 13:15:00,32.93,33.0,1,-17.4
 29/10/2018 13:30:00,32.93,33.0,1,-17.4
 29/10/2018 13:45:00,32.93,33.0,1,-17.4
 29/10/2018 14:00:00,32.93,33.0,1,-17.4
 29/10/2018 14:15:00,32.93,33.0,1,-17.4
 29/10/2018 14:30:00,32.93,33.0,1,-17.4
 29/10/2018 14:45:00,32.93,33.0,1,-17.4
 29/10/2018 15:00:00,32.93,33.0,1,-17.4
 29/10/2018 15:15:00,32.93,33.0,1,-16.07
 29/10/2018 15:30:00,33.01,33.0,1,-16.11
 29/10/2018 15:45:00,33.03,33.0,1,-17.15
 29/10/2018 16:00:00,32.84,33.0,1,-18.63
 29/10/2018 16:15:00,32.76,33.0,1,-19.71
 29/10/2018 16:30:00,32.74,33.0,1,-20.79
 29/10/2018 16:45:00,32.63,33.0,1,-21.93
 29/10/2018 17:00:00,32.79,33.0,1,-23.45
 29/10/2018 17:15:00,33.2,33.0,1,-24.7
 29/10/2018 17:30:00,33.11,33.0,1,-26.3
 29/10/2018 17:45:00,33.05,33.0,1,-26.67
 29/10/2018 18:00:00,33.05,33.0,1,-26.67
 29/10/2018 18:15:00,33.05,33.0,1,-26.67
 29/10/2018 18:30:00,33.16,33.0,1,-26.67
 29/10/2018 18:45:00,33.14,33.0,1,-26.14
 29/10/2018 19:00:00,33.15,33.0,1,-25.04
 29/10/2018 19:15:00,33.1,33.0,1,-24.14
 29/10/2018 19:30:00,33.29,33.0,1,-24.14
 29/10/2018 19:45:00,33.32,33.0,1,-24.14
 29/10/2018 20:00:00,33.12,33.0,1,-23.41
 29/10/2018 20:15:00,33.06,33.0,1,-22.06
 29/10/2018 20:30:00,32.88,33.0,1,-21.46
 29/10/2018 20:45:00,32.72,33.0,1,-21.46
 29/10/2018 21:00:00,32.76,33.0,1,-21.46
 29/10/2018 21:15:00,32.81,33.0,1,-21.02
 29/10/2018 21:30:00,32.87,33.0,1,-19.57
 29/10/2018 21:45:00,33.04,33.0,1,-19.15
 29/10/2018 22:00:00,32.88,33.0,1,-18.1
 29/10/2018 22:15:00,32.96,33.0,1,-17.6
 29/10/2018 22:30:00,33.14,33.0,1,-16.76
 29/10/2018 22:45:00,33.07,33.0,1,-15.93
 29/10/2018 23:00:00,33.15,33.0,1,-14.74
 29/10/2018 23:15:00,33.19,33.0,1,-14.74
 29/10/2018 23:30:00,33.28,33.0,1,-14.74
 29/10/2018 23:45:00,33.28,33.0,1,-14.74
 30/10/2018 00:00:00,33.35,33.0,1,-14.74
 30/10/2018 00:15:00,33.15,33.0,1,-15.98
 30/10/2018 00:30:00,33.06,33.0,1,-16.18
 30/10/2018 00:45:00,33.05,33.0,1,-16.18
 30/10/2018 01:00:00,33.05,33.0,1,-16.18
 30/10/2018 01:15:00,33.08,33.0,1,-16.18
 30/10/2018 01:30:00,33.17,33.0,1,-16.18
 30/10/2018 01:45:00,33.21,33.0,1,-16.18
 30/10/2018 02:00:00,33.38,33.0,1,-16.18
 30/10/2018 02:15:00,33.34,33.0,1,-16.18
 30/10/2018 02:30:00,33.23,33.0,1,-16.18
 30/10/2018 02:45:00,33.2,33.0,1,-15.71
 30/10/2018 03:00:00,33.22,33.0,1,-15.0
 30/10/2018 03:15:00,33.22,33.0,1,-15.0
 30/10/2018 03:30:00,33.17,33.0,1,-15.0
 30/10/2018 03:45:00,33.05,33.0,1,-15.0
 30/10/2018 04:00:00,33.1,33.0,1,-15.0
 30/10/2018 04:15:00,33.1,33.0,1,-15.0
 30/10/2018 04:30:00,33.05,33.0,1,-14.29
 30/10/2018 04:45:00,33.0,33.0,1,-14.06
 30/10/2018 05:00:00,32.99,33.0,1,-14.06
 30/10/2018 05:15:00,32.92,33.0,1,-14.06
 30/10/2018 05:30:00,32.87,33.0,1,-14.06
 30/10/2018 05:45:00,32.84,33.0,1,-14.09
 30/10/2018 06:00:00,32.7,33.0,1,-14.63
 30/10/2018 06:15:00,32.75,33.0,1,-15.74
 30/10/2018 06:30:00,32.83,33.0,1,-16.49
 30/10/2018 06:45:00,32.77,33.0,1,-17.72
 30/10/2018 07:00:00,32.74,33.0,1,-18.75
 30/10/2018 07:15:00,32.81,33.0,1,-18.58
 30/10/2018 07:30:00,32.72,33.0,1,-19.55
 30/10/2018 07:45:00,32.74,33.0,1,-19.88
 30/10/2018 08:00:00,32.83,33.0,1,-19.88
 30/10/2018 08:15:00,32.91,33.0,1,-19.88
 30/10/2018 08:30:00,32.81,33.0,1,-19.87
 30/10/2018 08:45:00,32.81,33.0,1,-19.14
 30/10/2018 09:00:00,32.86,33.0,1,-18.86
 30/10/2018 09:15:00,32.93,33.0,1,-17.89
 30/10/2018 09:30:00,32.91,33.0,1,-17.89
 30/10/2018 09:45:00,32.87,33.0,1,-17.68
 30/10/2018 10:00:00,32.9,33.0,1,-16.44
 30/10/2018 10:15:00,32.99,33.0,1,-16.44
 30/10/2018 10:30:00,32.99,33.0,1,-16.41
 30/10/2018 10:45:00,32.99,33.0,1,-15.02
 30/10/2018 11:00:00,32.99,33.0,1,-15.02
 30/10/2018 11:15:00,33.06,33.0,1,-14.21
 30/10/2018 11:30:00,33.11,33.0,1,-13.71
 30/10/2018 11:45:00,33.01,33.0,1,-13.71
 30/10/2018 12:00:00,32.99,33.0,1,-13.71
 30/10/2018 12:15:00,33.06,33.0,1,-13.71
 30/10/2018 12:30:00,33.11,33.0,1,-13.71
 30/10/2018 12:45:00,33.11,33.0,1,-13.71
 30/10/2018 13:00:00,33.07,33.0,1,-13.24
 30/10/2018 13:15:00,32.99,33.0,1,-12.74
 30/10/2018 13:30:00,32.99,33.0,1,-12.74
 30/10/2018 13:45:00,32.99,33.0,1,-12.74
 30/10/2018 14:00:00,32.99,33.0,1,-13.09
 30/10/2018 14:15:00,32.94,33.0,1,-13.79
 30/10/2018 14:30:00,32.87,33.0,1,-13.91
 30/10/2018 14:45:00,32.87,33.0,1,-13.41
 30/10/2018 15:00:00,32.87,33.0,1,-14.22
 30/10/2018 15:15:00,32.91,33.0,1,-15.6
 30/10/2018 15:30:00,32.89,33.0,1,-14.75
 30/10/2018 15:45:00,32.86,33.0,1,-15.25
 30/10/2018 16:00:00,32.7,33.0,1,-16.4
 30/10/2018 16:15:00,32.57,33.0,1,-17.81
 30/10/2018 16:30:00,32.85,33.0,1,-18.99
 30/10/2018 16:45:00,32.85,33.0,1,-19.97
 30/10/2018 17:00:00,32.98,33.0,1,-21.96
 30/10/2018 17:15:00,33.02,33.0,1,-23.6
 30/10/2018 17:30:00,33.0,33.0,1,-24.81
 30/10/2018 17:45:00,33.12,33.0,1,-25.25
 30/10/2018 18:00:00,33.17,33.0,1,-25.48
 30/10/2018 18:15:00,33.19,33.0,1,-25.48
 30/10/2018 18:30:00,33.27,33.0,1,-25.48
 30/10/2018 18:45:00,33.14,33.0,1,-25.48
 30/10/2018 19:00:00,33.09,33.0,1,-24.86
 30/10/2018 19:15:00,33.22,33.0,1,-24.81
 30/10/2018 19:30:00,33.19,33.0,1,-24.81
 30/10/2018 19:45:00,33.09,33.0,1,-24.14
 30/10/2018 20:00:00,33.21,33.0,1,-24.05
 30/10/2018 20:15:00,33.27,33.0,1,-23.34
 30/10/2018 20:30:00,33.22,33.0,1,-22.06
 30/10/2018 20:45:00,33.16,33.0,1,-20.74
 30/10/2018 21:00:00,32.95,33.0,1,-20.74
 30/10/2018 21:15:00,33.0,33.0,1,-20.16
 30/10/2018 21:30:00,33.05,33.0,1,-19.39
 30/10/2018 21:45:00,33.16,33.0,1,-18.51
 30/10/2018 22:00:00,33.17,33.0,1,-18.03
 30/10/2018 22:15:00,33.25,33.0,1,-16.77
 30/10/2018 22:30:00,33.07,33.0,1,-16.32
 30/10/2018 22:45:00,33.0,33.0,1,-15.54
 30/10/2018 23:00:00,33.11,33.0,1,-14.94
 30/10/2018 23:15:00,33.18,33.0,1,-14.09
 30/10/2018 23:30:00,33.13,33.0,1,-14.09
 30/10/2018 23:45:00,33.11,33.0,1,-14.09
 31/10/2018 00:00:00,33.16,33.0,1,-14.09
 31/10/2018 00:15:00,33.03,33.0,1,-15.33
 31/10/2018 00:30:00,32.95,33.0,1,-15.42
 31/10/2018 00:45:00,32.93,33.0,1,-15.42
 31/10/2018 01:00:00,32.93,33.0,1,-16.49
 31/10/2018 01:15:00,32.89,33.0,1,-16.69
 31/10/2018 01:30:00,32.87,33.0,1,-16.59
 31/10/2018 01:45:00,32.89,33.0,1,-15.46
 31/10/2018 02:00:00,32.99,33.0,1,-15.46
 31/10/2018 02:15:00,32.99,33.0,1,-15.46
 31/10/2018 02:30:00,32.99,33.0,1,-15.46
 31/10/2018 02:45:00,33.05,33.0,1,-15.46
 31/10/2018 03:00:00,33.11,33.0,1,-14.97
 31/10/2018 03:15:00,33.22,33.0,1,-14.69
 31/10/2018 03:30:00,33.1,33.0,1,-14.32
 31/10/2018 03:45:00,32.99,33.0,1,-13.98
 31/10/2018 04:00:00,33.03,33.0,1,-13.98
 31/10/2018 04:15:00,33.11,33.0,1,-13.98
 31/10/2018 04:30:00,33.11,33.0,1,-13.98
 31/10/2018 04:45:00,33.11,33.0,1,-13.98
 31/10/2018 05:00:00,33.11,33.0,1,-13.98
 31/10/2018 05:15:00,33.01,33.0,1,-13.98
 31/10/2018 05:30:00,33.02,33.0,1,-13.98
 31/10/2018 05:45:00,32.95,33.0,1,-13.98
 31/10/2018 06:00:00,32.87,33.0,1,-14.22
 31/10/2018 06:15:00,32.74,33.0,1,-15.38
 31/10/2018 06:30:00,32.58,33.0,1,-15.93
 31/10/2018 06:45:00,32.76,33.0,1,-17.01
 31/10/2018 07:00:00,32.87,33.0,1,-18.22
 31/10/2018 07:15:00,32.72,33.0,1,-19.27
 31/10/2018 07:30:00,32.64,33.0,1,-19.27
 31/10/2018 07:45:00,32.75,33.0,1,-20.05
 31/10/2018 08:00:00,32.95,33.0,1,-19.34
 31/10/2018 08:15:00,32.94,33.0,1,-19.26
 31/10/2018 08:30:00,32.87,33.0,1,-19.41
 31/10/2018 08:45:00,32.87,33.0,1,-19.86
 31/10/2018 09:00:00,32.87,33.0,1,-19.86
 31/10/2018 09:15:00,32.87,32.99,2,-19.86
 31/10/2018 09:30:00,32.87,32.97,2,-19.86
 31/10/2018 09:45:00,32.87,32.97,2,-19.86
 31/10/2018 10:00:00,32.36,32.15,2,-19.86
 31/10/2018 10:15:00,32.31,32.45,2,-19.86
 31/10/2018 10:30:00,32.29,32.67,2,-19.86
 31/10/2018 10:45:00,32.5,32.76,2,-20.12
 31/10/2018 11:00:00,32.81,33.0,2,-21.81
 31/10/2018 11:15:00,32.81,33.0,2,-21.09
 31/10/2018 11:30:00,32.81,33.0,2,-19.88
 31/10/2018 11:45:00,32.81,33.0,2,-19.48
 31/10/2018 12:00:00,32.81,33.0,2,-20.34
 31/10/2018 12:15:00,32.72,33.0,2,-21.18
 31/10/2018 12:30:00,32.78,33.0,2,-21.04
 31/10/2018 12:45:00,32.81,33.0,2,-20.99
 31/10/2018 13:00:00,32.81,33.0,2,-21.21
 31/10/2018 13:15:00,32.81,33.0,2,-21.21
 31/10/2018 13:30:00,32.81,33.0,2,-21.21
 31/10/2018 13:45:00,32.81,33.0,2,-20.25
 31/10/2018 14:00:00,32.81,33.0,2,-19.19
 31/10/2018 14:15:00,32.81,33.0,2,-18.17
 31/10/2018 14:30:00,32.81,33.0,2,-17.84
 31/10/2018 14:45:00,32.81,33.0,2,-17.84
 31/10/2018 15:00:00,32.86,33.0,2,-17.84
 31/10/2018 15:15:00,32.93,33.0,2,-17.84
 31/10/2018 15:30:00,32.85,33.0,2,-17.84
 31/10/2018 15:45:00,32.81,33.0,2,-18.09
 31/10/2018 16:00:00,32.81,33.0,2,-19.09
 31/10/2018 16:15:00,32.81,33.0,2,-19.19
 31/10/2018 16:30:00,32.81,33.0,2,-20.49
 31/10/2018 16:45:00,32.77,33.0,2,-21.78
 31/10/2018 17:00:00,32.84,33.0,2,-22.37
 31/10/2018 17:15:00,32.97,33.0,2,-23.12
 31/10/2018 17:30:00,33.11,33.0,2,-24.14
 31/10/2018 17:45:00,33.11,33.0,2,-24.14
 31/10/2018 18:00:00,33.2,33.0,2,-24.14
 31/10/2018 18:15:00,33.23,33.0,2,-24.14
 31/10/2018 18:30:00,33.33,33.0,2,-23.8
 31/10/2018 18:45:00,33.28,33.0,2,-23.36
 31/10/2018 19:00:00,33.29,33.0,2,-22.27
 31/10/2018 19:15:00,33.06,33.0,2,-22.27
 31/10/2018 19:30:00,32.92,33.0,2,-22.27
 31/10/2018 19:45:00,32.94,33.0,2,-22.27
 31/10/2018 20:00:00,32.99,33.0,2,-21.82
 31/10/2018 20:15:00,33.02,33.0,2,-21.09
 31/10/2018 20:30:00,32.98,33.0,2,-20.45
 31/10/2018 20:45:00,32.85,33.0,2,-19.92
 31/10/2018 21:00:00,32.9,33.0,2,-19.92
 31/10/2018 21:15:00,32.95,33.0,2,-18.72
 31/10/2018 21:30:00,32.99,33.0,2,-18.11
 31/10/2018 21:45:00,32.85,33.0,2,-17.41
 31/10/2018 22:00:00,32.87,33.0,2,-17.41
 31/10/2018 22:15:00,32.91,33.0,2,-16.26
 31/10/2018 22:30:00,33.02,33.0,2,-15.79
 31/10/2018 22:45:00,32.98,33.0,2,-14.47
 31/10/2018 23:00:00,33.01,33.0,2,-13.77
 31/10/2018 23:15:00,33.1,33.0,2,-13.01
 31/10/2018 23:30:00,33.17,33.0,2,-13.01
 31/10/2018 23:45:00,33.17,33.0,2,-13.01
 01/11/2018 00:00:00,33.17,33.0,2,-13.01
 01/11/2018 00:15:00,32.98,33.0,2,-14.35
 01/11/2018 00:30:00,32.87,33.0,2,-14.37
 01/11/2018 00:45:00,32.81,33.0,2,-14.37
 01/11/2018 01:00:00,32.84,33.0,2,-14.37
 01/11/2018 01:15:00,32.85,33.0,2,-14.37
 01/11/2018 01:30:00,32.93,33.0,2,-14.37
 01/11/2018 01:45:00,32.93,33.0,2,-14.37
 01/11/2018 02:00:00,32.96,33.0,2,-14.37
 01/11/2018 02:15:00,32.99,33.0,2,-14.37
 01/11/2018 02:30:00,32.99,33.0,2,-14.37
 01/11/2018 02:45:00,33.03,33.0,2,-14.37
 01/11/2018 03:00:00,33.11,33.0,2,-13.97
 01/11/2018 03:15:00,32.82,33.0,2,-13.13
 01/11/2018 03:30:00,32.81,33.0,2,-13.13
 01/11/2018 03:45:00,32.82,33.0,2,-13.13
 01/11/2018 04:00:00,32.89,33.0,2,-13.13
 01/11/2018 04:15:00,32.87,33.0,2,-13.13
 01/11/2018 04:30:00,32.87,33.0,2,-13.13
 01/11/2018 04:45:00,32.87,33.0,2,-13.13
 01/11/2018 05:00:00,32.87,33.0,2,-13.13
 01/11/2018 05:15:00,32.83,33.0,2,-13.13
 01/11/2018 05:30:00,32.81,33.0,2,-13.13
 01/11/2018 05:45:00,32.81,33.0,2,-13.13
 01/11/2018 06:00:00,32.8,33.0,2,-13.13
 01/11/2018 06:15:00,32.72,33.0,2,-13.18
 01/11/2018 06:30:00,32.69,33.0,2,-14.35
 01/11/2018 06:45:00,32.69,33.0,2,-15.36
 01/11/2018 07:00:00,32.71,33.0,2,-16.63
 01/11/2018 07:15:00,32.79,33.0,2,-16.63
 01/11/2018 07:30:00,33.05,33.0,2,-16.63
 01/11/2018 07:45:00,33.05,33.0,2,-16.65
 01/11/2018 08:00:00,32.99,33.0,2,-17.44
 01/11/2018 08:15:00,33.16,33.0,2,-17.44
 01/11/2018 08:30:00,33.22,33.0,2,-17.44
