DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 08:45:00,33.2,33.0,2,-17.44
 01/11/2018 09:00:00,33.17,33.0,2,-17.44
 01/11/2018 09:15:00,33.17,33.0,2,-17.44
 01/11/2018 09:30:00,33.08,33.0,2,-17.44
 01/11/2018 09:45:00,32.99,33.0,2,-16.22
 01/11/2018 10:00:00,33.08,33.0,2,-14.09
 01/11/2018 10:15:00,33.11,33.0,2,-15.32
 01/11/2018 10:30:00,33.11,33.0,2,-15.86
 01/11/2018 10:45:00,33.11,33.0,2,-16.82
 01/11/2018 11:00:00,33.11,33.0,2,-15.11
 01/11/2018 11:15:00,33.11,33.0,2,-13.38
 01/11/2018 11:30:00,33.13,33.0,2,-12.97
 01/11/2018 11:45:00,33.17,33.0,2,-12.4
 01/11/2018 12:00:00,33.17,33.0,2,-12.05
 01/11/2018 12:15:00,33.21,33.0,2,-13.77
 01/11/2018 12:30:00,33.28,33.0,2,-12.97
 01/11/2018 12:45:00,33.28,33.0,2,-12.76
 01/11/2018 13:00:00,33.16,33.0,2,-11.75
 01/11/2018 13:15:00,33.05,33.0,2,-11.57
 01/11/2018 13:30:00,33.05,33.0,2,-12.25
 01/11/2018 13:45:00,33.05,33.0,2,-14.14
 01/11/2018 14:00:00,33.05,33.0,2,-13.79
 01/11/2018 14:15:00,33.05,33.0,2,-12.2
 01/11/2018 14:30:00,33.05,33.0,2,-12.53
 01/11/2018 14:45:00,33.05,33.0,2,-12.8
 01/11/2018 15:00:00,33.05,33.0,2,-13.47
 01/11/2018 15:15:00,33.05,33.0,2,-12.56
 01/11/2018 15:30:00,33.06,33.0,2,-13.61
 01/11/2018 15:45:00,32.97,33.0,2,-14.03
 01/11/2018 16:00:00,32.82,33.0,2,-15.28
 01/11/2018 16:15:00,32.79,33.0,2,-16.36
 01/11/2018 16:30:00,32.76,33.0,2,-14.31
 01/11/2018 16:45:00,32.82,33.0,2,-9.57
 01/11/2018 17:00:00,32.73,33.0,2,-17.47
 01/11/2018 17:15:00,32.86,33.0,2,-13.14
 01/11/2018 17:30:00,32.86,33.0,2,-14.44
 01/11/2018 17:45:00,32.99,33.0,2,-15.26
 01/11/2018 18:00:00,33.01,33.0,2,-15.39
 01/11/2018 18:15:00,32.9,33.0,2,-21.7
 01/11/2018 18:30:00,32.9,33.0,2,-23.93
 01/11/2018 18:45:00,32.87,33.0,2,-23.93
 01/11/2018 19:00:00,32.87,33.0,2,-22.86
 01/11/2018 19:15:00,32.93,33.0,2,-22.62
 01/11/2018 19:30:00,32.99,33.0,2,-22.62
 01/11/2018 19:45:00,33.01,33.0,2,-22.62
 01/11/2018 20:00:00,33.15,33.0,2,-21.14
 01/11/2018 20:15:00,33.27,33.0,2,-20.93
 01/11/2018 20:30:00,33.15,33.0,2,-20.12
 01/11/2018 20:45:00,33.18,33.0,2,-19.44
 01/11/2018 21:00:00,33.16,33.0,2,-18.77
 01/11/2018 21:15:00,33.03,33.0,2,-18.77
 01/11/2018 21:30:00,33.13,33.0,2,-17.34
 01/11/2018 21:45:00,33.27,33.0,2,-17.0
 01/11/2018 22:00:00,33.22,33.0,2,-16.7
 01/11/2018 22:15:00,32.99,33.0,2,-16.16
 01/11/2018 22:30:00,33.08,33.0,2,-15.32
 01/11/2018 22:45:00,33.11,33.0,2,-14.87
 01/11/2018 23:00:00,33.1,33.0,2,-14.4
 01/11/2018 23:15:00,32.82,33.0,2,-14.06
 01/11/2018 23:30:00,32.84,33.0,2,-14.06
 01/11/2018 23:45:00,32.84,33.0,2,-14.06
 02/11/2018 00:00:00,32.93,33.0,2,-14.06
 02/11/2018 00:15:00,32.89,33.0,2,-15.06
 02/11/2018 00:30:00,32.99,33.0,2,-15.28
 02/11/2018 00:45:00,32.95,33.0,2,-15.28
 02/11/2018 01:00:00,32.9,33.0,2,-15.28
 02/11/2018 01:15:00,32.94,33.0,2,-15.28
 02/11/2018 01:30:00,32.95,33.0,2,-15.28
 02/11/2018 01:45:00,33.05,33.0,2,-14.63
 02/11/2018 02:00:00,33.05,33.0,2,-13.96
 02/11/2018 02:15:00,33.05,33.0,2,-13.96
 02/11/2018 02:30:00,33.1,33.0,2,-13.96
 02/11/2018 02:45:00,33.17,33.0,2,-13.96
 02/11/2018 03:00:00,33.17,33.0,2,-13.96
 02/11/2018 03:15:00,33.17,33.0,2,-13.68
 02/11/2018 03:30:00,33.22,33.0,2,-13.34
 02/11/2018 03:45:00,33.34,33.0,2,-13.34
 02/11/2018 04:00:00,33.34,33.0,2,-13.26
 02/11/2018 04:15:00,33.34,33.0,2,-12.75
 02/11/2018 04:30:00,33.34,33.0,2,-12.75
 02/11/2018 04:45:00,33.34,33.0,2,-12.75
 02/11/2018 05:00:00,33.42,33.0,2,-12.75
 02/11/2018 05:15:00,33.28,33.0,2,-12.75
 02/11/2018 05:30:00,33.28,33.0,2,-12.75
 02/11/2018 05:45:00,33.25,33.0,2,-12.75
 02/11/2018 06:00:00,33.17,33.0,2,-12.93
 02/11/2018 06:15:00,33.12,33.0,2,-14.05
 02/11/2018 06:30:00,32.96,33.0,2,-14.67
 02/11/2018 06:45:00,32.79,33.0,2,-15.81
 02/11/2018 07:00:00,32.63,33.0,2,-16.77
 02/11/2018 07:15:00,32.71,33.0,2,-17.53
 02/11/2018 07:30:00,32.7,33.0,2,-18.59
 02/11/2018 07:45:00,32.76,33.0,2,-18.59
 02/11/2018 08:00:00,32.75,33.0,2,-18.59
 02/11/2018 08:15:00,32.84,33.0,2,-15.09
 02/11/2018 08:30:00,32.99,33.0,2,-7.81
 02/11/2018 08:45:00,32.99,33.0,2,-7.81
 02/11/2018 09:00:00,32.99,33.0,2,-7.37
 02/11/2018 09:15:00,32.93,33.0,2,-7.04
 02/11/2018 09:30:00,33.06,33.0,2,-5.8
 02/11/2018 09:45:00,33.17,33.0,2,-5.56
 02/11/2018 10:00:00,33.08,33.0,2,-4.7
 02/11/2018 10:15:00,33.17,33.0,2,-4.3
 02/11/2018 10:30:00,33.22,33.0,2,-4.3
 02/11/2018 10:45:00,33.12,33.0,2,-3.56
 02/11/2018 11:00:00,33.11,33.0,2,-3.13
 02/11/2018 11:15:00,33.11,33.0,2,-3.34
 02/11/2018 11:30:00,33.11,33.0,2,-3.96
 02/11/2018 11:45:00,33.0,33.0,2,-11.63
 02/11/2018 12:00:00,32.99,33.0,2,-11.47
 02/11/2018 12:15:00,33.03,33.0,2,-12.06
 02/11/2018 12:30:00,33.05,33.0,2,-12.06
 02/11/2018 12:45:00,33.05,33.0,2,-12.06
 02/11/2018 13:00:00,33.05,33.0,2,-12.06
 02/11/2018 13:15:00,33.15,33.0,2,-12.06
 02/11/2018 13:30:00,33.17,33.0,2,-12.88
 02/11/2018 13:45:00,33.17,33.0,2,-13.48
 02/11/2018 14:00:00,33.17,33.0,2,-13.48
 02/11/2018 14:15:00,33.17,33.0,2,-13.48
 02/11/2018 14:30:00,33.17,33.0,2,-13.48
 02/11/2018 14:45:00,33.17,33.0,2,-14.17
 02/11/2018 15:00:00,33.17,33.0,2,-15.36
 02/11/2018 15:15:00,33.17,33.0,2,-15.74
 02/11/2018 15:30:00,33.07,33.0,2,-15.39
 02/11/2018 15:45:00,33.05,33.0,2,-15.39
 02/11/2018 16:00:00,32.95,33.0,2,-16.46
 02/11/2018 16:15:00,32.91,33.0,2,-17.39
 02/11/2018 16:30:00,32.81,33.0,2,-17.73
 02/11/2018 16:45:00,32.93,33.0,2,-19.48
 02/11/2018 17:00:00,32.95,33.0,2,-20.78
 02/11/2018 17:15:00,33.11,33.0,2,-22.1
 02/11/2018 17:30:00,33.01,33.0,2,-23.01
 02/11/2018 17:45:00,33.02,33.0,2,-23.47
 02/11/2018 18:00:00,33.05,33.0,2,-23.47
 02/11/2018 18:15:00,33.05,33.0,2,-23.47
 02/11/2018 18:30:00,33.12,33.0,2,-23.47
 02/11/2018 18:45:00,33.17,33.0,2,-22.56
 02/11/2018 19:00:00,33.31,33.0,2,-21.97
 02/11/2018 19:15:00,33.3,33.0,2,-21.07
 02/11/2018 19:30:00,33.2,33.0,2,-21.97
 02/11/2018 19:45:00,33.15,33.0,2,-21.19
 02/11/2018 20:00:00,33.1,33.0,2,-20.51
 02/11/2018 20:15:00,33.01,33.0,2,-20.11
 02/11/2018 20:30:00,32.92,33.0,2,-20.11
 02/11/2018 20:45:00,32.93,33.0,2,-19.02
 02/11/2018 21:00:00,33.02,33.0,2,-18.64
 02/11/2018 21:15:00,32.99,33.0,2,-18.08
 02/11/2018 21:30:00,33.05,33.0,2,-16.97
 02/11/2018 21:45:00,33.05,33.0,2,-16.97
 02/11/2018 22:00:00,33.13,33.0,2,-16.23
 02/11/2018 22:15:00,32.82,33.0,2,-15.65
 02/11/2018 22:30:00,32.91,33.0,2,-15.19
 02/11/2018 22:45:00,32.95,33.0,2,-14.01
 02/11/2018 23:00:00,33.1,33.0,2,-14.01
 02/11/2018 23:15:00,33.05,33.0,2,-14.01
 02/11/2018 23:30:00,33.06,33.0,2,-14.01
 02/11/2018 23:45:00,33.07,33.0,2,-14.01
 03/11/2018 00:00:00,33.05,33.0,2,-12.88
 03/11/2018 00:15:00,32.89,33.0,2,-14.59
 03/11/2018 00:30:00,32.81,33.0,2,-14.61
 03/11/2018 00:45:00,32.81,33.0,2,-15.0
 03/11/2018 01:00:00,32.81,33.0,2,-15.88
 03/11/2018 01:15:00,32.85,33.0,2,-15.88
 03/11/2018 01:30:00,32.93,33.0,2,-15.58
 03/11/2018 01:45:00,32.79,33.0,2,-15.35
 03/11/2018 02:00:00,32.76,33.0,2,-14.44
 03/11/2018 02:15:00,32.76,33.0,2,-13.87
 03/11/2018 02:30:00,32.81,33.0,2,-13.87
 03/11/2018 02:45:00,32.87,33.0,2,-13.87
 03/11/2018 03:00:00,32.87,33.0,2,-13.87
 03/11/2018 03:15:00,32.9,33.0,2,-13.87
 03/11/2018 03:30:00,32.93,33.0,2,-12.84
 03/11/2018 03:45:00,32.97,33.0,2,-12.61
 03/11/2018 04:00:00,33.03,33.0,2,-12.61
 03/11/2018 04:15:00,33.05,33.0,2,-12.61
 03/11/2018 04:30:00,33.05,33.0,2,-12.61
 03/11/2018 04:45:00,33.05,33.0,2,-12.35
 03/11/2018 05:00:00,33.05,33.0,2,-11.22
 03/11/2018 05:15:00,33.05,33.0,2,-11.22
 03/11/2018 05:30:00,33.05,33.0,2,-11.22
 03/11/2018 05:45:00,33.01,33.0,2,-11.22
 03/11/2018 06:00:00,32.96,33.0,2,-11.69
 03/11/2018 06:15:00,32.83,33.0,2,-12.26
 03/11/2018 06:30:00,32.71,33.0,2,-13.19
 03/11/2018 06:45:00,32.93,33.0,2,-13.19
 03/11/2018 07:00:00,32.93,33.0,2,-13.91
 03/11/2018 07:15:00,32.82,33.0,2,-14.57
 03/11/2018 07:30:00,32.7,33.0,2,-14.57
 03/11/2018 07:45:00,32.64,33.0,2,-15.09
 03/11/2018 08:00:00,32.64,33.0,2,-15.62
 03/11/2018 08:15:00,32.62,33.0,2,-16.6
 03/11/2018 08:30:00,32.85,33.0,2,-17.16
 03/11/2018 08:45:00,32.87,33.0,2,-17.16
 03/11/2018 09:00:00,32.79,33.0,2,-17.16
 03/11/2018 09:15:00,32.93,33.0,2,-17.16
 03/11/2018 09:30:00,32.93,33.0,2,-17.16
 03/11/2018 09:45:00,32.93,33.0,2,-17.16
 03/11/2018 10:00:00,32.87,33.0,2,-17.16
 03/11/2018 10:15:00,32.93,33.0,2,-17.16
 03/11/2018 10:30:00,32.93,33.0,2,-17.16
 03/11/2018 10:45:00,32.88,33.0,2,-17.16
 03/11/2018 11:00:00,32.96,33.0,2,-17.16
 03/11/2018 11:15:00,32.99,33.0,2,-17.16
 03/11/2018 11:30:00,33.09,33.0,2,-17.16
 03/11/2018 11:45:00,33.11,33.0,2,-17.16
 03/11/2018 12:00:00,33.11,33.0,2,-17.16
 03/11/2018 12:15:00,33.11,33.0,2,-17.16
 03/11/2018 12:30:00,33.11,33.0,2,-17.16
 03/11/2018 12:45:00,33.17,33.0,2,-17.16
 03/11/2018 13:00:00,33.2,33.0,2,-17.16
 03/11/2018 13:15:00,33.17,33.0,2,-17.16
 03/11/2018 13:30:00,33.17,33.0,2,-17.16
 03/11/2018 13:45:00,33.17,33.0,2,-17.16
 03/11/2018 14:00:00,33.18,33.0,2,-17.16
 03/11/2018 14:15:00,33.23,33.0,2,-17.16
 03/11/2018 14:30:00,33.19,33.0,2,-17.16
 03/11/2018 14:45:00,33.22,33.0,2,-17.16
 03/11/2018 15:00:00,33.22,33.0,2,-17.16
 03/11/2018 15:15:00,33.19,33.0,2,-17.16
 03/11/2018 15:30:00,33.22,33.0,2,-17.16
 03/11/2018 15:45:00,33.12,33.0,2,-17.9
 03/11/2018 16:00:00,33.02,33.0,2,-18.77
 03/11/2018 16:15:00,32.98,33.0,2,-18.77
 03/11/2018 16:30:00,32.84,33.0,2,-18.77
 03/11/2018 16:45:00,32.67,33.0,2,-19.82
 03/11/2018 17:00:00,32.61,33.0,2,-20.63
 03/11/2018 17:15:00,32.74,33.0,2,-22.87
 03/11/2018 17:30:00,33.01,33.0,2,-23.46
 03/11/2018 17:45:00,32.81,33.0,2,-22.44
 03/11/2018 18:00:00,32.81,33.0,2,-22.44
 03/11/2018 18:15:00,32.9,33.0,2,-22.44
 03/11/2018 18:30:00,32.88,33.0,2,-22.44
 03/11/2018 18:45:00,33.0,33.0,2,-21.9
 03/11/2018 19:00:00,33.11,33.0,2,-21.25
 03/11/2018 19:15:00,33.16,33.0,2,-20.85
 03/11/2018 19:30:00,33.05,33.0,2,-20.06
 03/11/2018 19:45:00,33.04,33.0,2,-20.06
 03/11/2018 20:00:00,32.98,33.0,2,-19.67
 03/11/2018 20:15:00,33.01,33.0,2,-18.86
 03/11/2018 20:30:00,33.1,33.0,2,-18.86
 03/11/2018 20:45:00,32.76,33.0,2,-18.72
 03/11/2018 21:00:00,33.01,33.0,2,-17.37
 03/11/2018 21:15:00,33.14,33.0,2,-17.37
 03/11/2018 21:30:00,33.11,33.0,2,-16.26
 03/11/2018 21:45:00,33.05,33.0,2,-15.35
 03/11/2018 22:00:00,33.11,33.0,2,-15.35
 03/11/2018 22:15:00,33.2,33.0,2,-14.9
 03/11/2018 22:30:00,33.27,33.0,2,-13.9
 03/11/2018 22:45:00,33.34,33.0,2,-13.46
 03/11/2018 23:00:00,33.31,33.0,2,-12.88
 03/11/2018 23:15:00,32.99,33.0,2,-12.14
 03/11/2018 23:30:00,32.75,33.0,2,-12.14
 03/11/2018 23:45:00,32.69,33.0,2,-12.14
 04/11/2018 00:00:00,32.7,33.0,2,-12.34
 04/11/2018 00:15:00,32.59,33.0,2,-14.86
 04/11/2018 00:30:00,32.79,33.0,2,-15.08
 04/11/2018 00:45:00,32.72,33.0,2,-15.08
 04/11/2018 01:00:00,32.75,33.0,2,-15.08
 04/11/2018 01:15:00,32.81,33.0,2,-15.08
 04/11/2018 01:30:00,32.87,33.0,2,-15.08
 04/11/2018 01:45:00,32.99,33.0,2,-15.08
 04/11/2018 02:00:00,33.06,33.0,2,-15.08
 04/11/2018 02:15:00,33.13,33.0,2,-15.08
 04/11/2018 02:30:00,33.19,33.0,2,-14.97
 04/11/2018 02:45:00,33.25,33.0,2,-14.15
 04/11/2018 03:00:00,33.07,33.0,2,-13.12
 04/11/2018 03:15:00,33.03,33.0,2,-12.54
 04/11/2018 03:30:00,32.88,33.0,2,-12.54
 04/11/2018 03:45:00,32.89,33.0,2,-12.54
 04/11/2018 04:00:00,32.99,33.0,2,-12.54
 04/11/2018 04:15:00,32.94,33.0,2,-12.54
 04/11/2018 04:30:00,32.93,33.0,2,-11.9
 04/11/2018 04:45:00,32.93,33.0,2,-11.18
 04/11/2018 05:00:00,33.0,33.0,2,-11.18
 04/11/2018 05:15:00,32.94,33.0,2,-11.18
 04/11/2018 05:30:00,32.98,33.0,2,-11.18
 04/11/2018 05:45:00,32.99,33.0,2,-11.18
 04/11/2018 06:00:00,32.87,33.0,2,-11.18
 04/11/2018 06:15:00,32.86,33.0,2,-11.99
 04/11/2018 06:30:00,32.78,33.0,2,-12.43
 04/11/2018 06:45:00,32.78,33.0,2,-12.43
 04/11/2018 07:00:00,32.76,33.0,2,-12.43
 04/11/2018 07:15:00,32.66,33.0,2,-12.43
 04/11/2018 07:30:00,32.8,33.0,2,-12.89
 04/11/2018 07:45:00,32.78,33.0,2,-13.38
 04/11/2018 08:00:00,32.71,33.0,2,-14.95
 04/11/2018 08:15:00,32.77,33.0,2,-15.23
 04/11/2018 08:30:00,32.8,33.0,2,-15.72
 04/11/2018 08:45:00,32.65,33.0,2,-16.83
 04/11/2018 09:00:00,32.64,33.0,2,-17.13
 04/11/2018 09:15:00,32.76,33.0,2,-17.24
 04/11/2018 09:30:00,32.75,33.0,2,-18.54
 04/11/2018 09:45:00,32.85,33.0,2,-18.54
 04/11/2018 10:00:00,32.81,33.0,2,-18.54
 04/11/2018 10:15:00,32.72,33.0,2,-18.54
 04/11/2018 10:30:00,32.7,33.0,2,-18.54
 04/11/2018 10:45:00,32.76,33.0,2,-18.54
 04/11/2018 11:00:00,32.81,33.0,2,-18.54
 04/11/2018 11:15:00,32.7,33.0,2,-18.54
 04/11/2018 11:30:00,32.7,33.0,2,-18.54
 04/11/2018 11:45:00,32.7,33.0,2,-18.54
 04/11/2018 12:00:00,32.85,33.0,2,-18.54
 04/11/2018 12:15:00,32.93,33.0,2,-19.16
 04/11/2018 12:30:00,32.93,33.0,2,-19.26
 04/11/2018 12:45:00,32.93,33.0,2,-19.26
 04/11/2018 13:00:00,32.98,33.0,2,-19.26
 04/11/2018 13:15:00,32.99,33.0,2,-19.26
 04/11/2018 13:30:00,32.99,33.0,2,-19.26
 04/11/2018 13:45:00,32.99,33.0,2,-18.49
 04/11/2018 14:00:00,32.99,33.0,2,-17.97
 04/11/2018 14:15:00,33.01,33.0,2,-17.97
 04/11/2018 14:30:00,33.11,33.0,2,-18.0
 04/11/2018 14:45:00,33.06,33.0,2,-18.65
 04/11/2018 15:00:00,33.04,33.0,2,-18.65
 04/11/2018 15:15:00,32.89,33.0,2,-18.65
 04/11/2018 15:30:00,32.87,33.0,2,-18.65
 04/11/2018 15:45:00,32.87,33.0,2,-18.66
 04/11/2018 16:00:00,32.78,33.0,2,-19.88
 04/11/2018 16:15:00,33.04,33.0,2,-20.09
 04/11/2018 16:30:00,33.08,33.0,2,-21.09
 04/11/2018 16:45:00,32.96,33.0,2,-21.44
 04/11/2018 17:00:00,32.94,33.0,2,-22.21
 04/11/2018 17:15:00,33.0,33.0,2,-23.14
 04/11/2018 17:30:00,33.07,33.0,2,-23.14
 04/11/2018 17:45:00,33.14,33.0,2,-23.14
 04/11/2018 18:00:00,33.24,33.0,2,-23.09
 04/11/2018 18:15:00,33.28,33.0,2,-22.16
 04/11/2018 18:30:00,33.36,33.0,2,-20.93
 04/11/2018 18:45:00,33.26,33.0,2,-20.93
 04/11/2018 19:00:00,33.28,33.0,2,-20.4
 04/11/2018 19:15:00,33.31,33.0,2,-19.63
 04/11/2018 19:30:00,33.09,33.0,2,-18.69
 04/11/2018 19:45:00,32.86,33.0,2,-18.69
 04/11/2018 20:00:00,32.9,33.0,2,-18.34
 04/11/2018 20:15:00,32.82,33.0,2,-17.41
 04/11/2018 20:30:00,32.95,33.0,2,-17.41
 04/11/2018 20:45:00,32.99,33.0,2,-17.41
 04/11/2018 21:00:00,33.05,33.0,2,-16.98
 04/11/2018 21:15:00,33.15,33.0,2,-16.42
 04/11/2018 21:30:00,33.22,33.0,2,-15.49
 04/11/2018 21:45:00,33.31,33.0,2,-15.25
 04/11/2018 22:00:00,33.29,33.0,2,-14.77
 04/11/2018 22:15:00,32.9,33.0,2,-14.77
 04/11/2018 22:30:00,32.97,33.0,2,-14.4
 04/11/2018 22:45:00,33.11,33.0,2,-13.31
 04/11/2018 23:00:00,33.05,33.0,2,-12.9
 04/11/2018 23:15:00,32.89,33.0,2,-13.11
 04/11/2018 23:30:00,32.93,33.0,2,-12.62
 04/11/2018 23:45:00,32.93,33.0,2,-11.93
 05/11/2018 00:00:00,32.98,33.0,2,-12.02
 05/11/2018 00:00:00,32.98,33.0,2,-12.02
 05/11/2018 00:15:00,32.84,33.0,2,-13.57
 05/11/2018 00:30:00,32.81,33.0,2,-13.87
 05/11/2018 00:45:00,32.7,33.0,2,-13.87
 05/11/2018 01:00:00,32.75,33.0,2,-13.87
 05/11/2018 01:15:00,32.76,33.0,2,-13.87
 05/11/2018 01:30:00,32.81,33.0,2,-13.87
 05/11/2018 01:45:00,32.81,33.0,2,-13.87
 05/11/2018 02:00:00,32.84,33.0,2,-13.46
 05/11/2018 02:15:00,32.83,33.0,2,-12.52
 05/11/2018 02:30:00,32.89,33.0,2,-12.52
 05/11/2018 02:45:00,32.93,33.0,2,-12.52
 05/11/2018 03:00:00,32.99,33.0,2,-12.52
 05/11/2018 03:15:00,32.94,33.0,2,-12.52
 05/11/2018 03:30:00,32.93,33.0,2,-11.3
 05/11/2018 03:45:00,32.98,33.0,2,-11.24
 05/11/2018 04:00:00,33.05,33.0,2,-11.24
 05/11/2018 04:15:00,33.05,33.0,2,-11.24
 05/11/2018 04:30:00,33.03,33.0,2,-11.24
 05/11/2018 04:45:00,32.99,33.0,2,-11.24
 05/11/2018 05:00:00,32.99,33.0,2,-11.24
 05/11/2018 05:15:00,32.92,33.0,2,-11.24
 05/11/2018 05:30:00,32.9,33.0,2,-11.24
 05/11/2018 05:45:00,32.87,33.0,2,-11.24
 05/11/2018 06:00:00,32.87,33.0,2,-11.27
 05/11/2018 06:15:00,32.67,33.0,2,-12.56
 05/11/2018 06:30:00,32.67,33.0,2,-13.7
 05/11/2018 06:45:00,32.79,33.0,2,-13.83
 05/11/2018 07:00:00,32.64,33.0,2,-15.2
 05/11/2018 07:15:00,32.68,33.0,2,-15.2
 05/11/2018 07:30:00,32.64,33.0,2,-15.6
 05/11/2018 07:45:00,32.72,33.0,2,-16.59
 05/11/2018 08:00:00,32.73,33.0,2,-17.25
 05/11/2018 08:15:00,32.7,33.0,2,-17.25
 05/11/2018 08:30:00,32.58,33.0,2,-17.25
 05/11/2018 08:45:00,32.58,33.0,2,-17.25
 05/11/2018 09:00:00,32.66,33.0,2,-17.25
 05/11/2018 09:15:00,32.71,33.0,2,-17.25
 05/11/2018 09:30:00,32.7,33.0,2,-17.25
 05/11/2018 09:45:00,32.75,33.0,2,-16.68
 05/11/2018 10:00:00,32.76,33.0,2,-15.94
 05/11/2018 10:15:00,32.81,33.0,2,-15.94
 05/11/2018 10:30:00,32.87,33.0,2,-15.94
 05/11/2018 10:45:00,32.87,33.0,2,-15.94
 05/11/2018 11:00:00,32.87,33.0,2,-15.94
 05/11/2018 11:15:00,32.87,33.0,2,-15.94
 05/11/2018 11:30:00,32.87,33.0,2,-15.24
 05/11/2018 11:45:00,32.87,33.0,2,-14.86
 05/11/2018 12:00:00,32.87,33.0,2,-15.94
 05/11/2018 12:15:00,32.89,33.0,2,-15.08
 05/11/2018 12:30:00,32.99,33.0,2,-16.38
 05/11/2018 12:45:00,32.87,33.0,2,-16.73
 05/11/2018 13:00:00,32.89,33.0,2,-16.73
 05/11/2018 13:15:00,32.93,33.0,2,-16.73
 05/11/2018 13:30:00,32.99,33.0,2,-15.73
 05/11/2018 13:45:00,32.99,33.0,2,-15.38
 05/11/2018 14:00:00,32.99,33.0,2,-15.38
 05/11/2018 14:15:00,32.99,33.0,2,-15.38
 05/11/2018 14:30:00,32.99,33.0,2,-15.38
 05/11/2018 14:45:00,32.99,33.0,2,-15.38
 05/11/2018 15:00:00,32.99,33.0,2,-16.21
 05/11/2018 15:15:00,32.99,33.0,2,-16.71
 05/11/2018 15:30:00,32.99,33.0,2,-16.71
 05/11/2018 15:45:00,32.93,33.0,2,-16.71
 05/11/2018 16:00:00,32.83,33.0,2,-16.78
 05/11/2018 16:15:00,32.77,33.0,2,-17.79
 05/11/2018 16:30:00,32.88,33.0,2,-18.6
 05/11/2018 16:45:00,33.05,33.0,2,-19.18
 05/11/2018 17:00:00,33.11,33.0,2,-14.65
 05/11/2018 17:15:00,33.05,33.0,2,-12.99
 05/11/2018 17:30:00,32.94,33.0,2,-13.4
 05/11/2018 17:45:00,32.94,33.0,2,-13.4
 05/11/2018 18:00:00,33.0,33.0,2,-13.4
 05/11/2018 18:15:00,32.9,33.0,2,-19.53
 05/11/2018 18:30:00,32.88,33.0,2,-20.79
 05/11/2018 18:45:00,32.94,33.0,2,-20.79
 05/11/2018 19:00:00,32.93,33.0,2,-20.34
 05/11/2018 19:15:00,32.81,33.0,2,-19.9
 05/11/2018 19:30:00,32.81,33.0,2,-18.61
 05/11/2018 19:45:00,32.92,33.0,2,-18.61
 05/11/2018 20:00:00,32.93,33.0,2,-18.61
 05/11/2018 20:15:00,32.98,33.0,2,-18.0
 05/11/2018 20:30:00,33.05,33.0,2,-17.38
 05/11/2018 20:45:00,33.1,33.0,2,-16.74
 05/11/2018 21:00:00,33.12,33.0,2,-16.04
 05/11/2018 21:15:00,33.17,33.0,2,-16.04
 05/11/2018 21:30:00,33.17,33.0,2,-15.52
 05/11/2018 21:45:00,33.18,33.0,2,-14.76
 05/11/2018 22:00:00,33.24,33.0,2,-14.56
 05/11/2018 22:15:00,33.26,33.0,2,-13.39
 05/11/2018 22:30:00,33.23,33.0,2,-12.36
 05/11/2018 22:45:00,33.06,33.0,2,-12.11
 05/11/2018 23:00:00,32.93,33.0,2,-12.11
 05/11/2018 23:15:00,32.93,33.0,2,-12.11
 05/11/2018 23:30:00,32.93,33.0,2,-12.11
 05/11/2018 23:45:00,32.97,33.0,2,-12.11
 06/11/2018 00:00:00,33.05,33.0,2,-12.11
 06/11/2018 00:15:00,32.84,33.0,2,-12.42
 06/11/2018 00:30:00,32.81,33.0,2,-13.19
 06/11/2018 00:45:00,32.81,33.0,2,-13.19
 06/11/2018 01:00:00,32.81,33.0,2,-13.19
 06/11/2018 01:15:00,32.81,33.0,2,-13.19
 06/11/2018 01:30:00,32.87,33.0,2,-13.19
 06/11/2018 01:45:00,32.99,33.0,2,-13.19
 06/11/2018 02:00:00,33.04,33.0,2,-12.69
 06/11/2018 02:15:00,32.99,33.0,2,-12.62
 06/11/2018 02:30:00,33.05,33.0,2,-12.62
 06/11/2018 02:45:00,33.09,33.0,2,-11.73
 06/11/2018 03:00:00,33.17,33.0,2,-11.26
 06/11/2018 03:15:00,33.19,33.0,2,-11.26
 06/11/2018 03:30:00,33.28,33.0,2,-11.1
 06/11/2018 03:45:00,33.13,33.0,2,-9.97
 06/11/2018 04:00:00,33.06,33.0,2,-9.97
 06/11/2018 04:15:00,33.09,33.0,2,-9.97
 06/11/2018 04:30:00,33.08,33.0,2,-9.97
 06/11/2018 04:45:00,33.05,33.0,2,-9.97
 06/11/2018 05:00:00,33.05,33.0,2,-9.97
 06/11/2018 05:15:00,32.9,33.0,2,-9.97
 06/11/2018 05:30:00,32.87,33.0,2,-9.97
 06/11/2018 05:45:00,32.87,33.0,2,-11.03
 06/11/2018 06:00:00,32.95,33.0,2,-11.26
 06/11/2018 06:15:00,32.99,33.0,2,-11.26
 06/11/2018 06:30:00,32.83,33.0,2,-11.83
 06/11/2018 06:45:00,32.78,33.0,2,-13.54
 06/11/2018 07:00:00,32.67,33.0,2,-14.6
 06/11/2018 07:15:00,32.68,33.0,2,-15.38
 06/11/2018 07:30:00,32.7,33.0,2,-15.87
 06/11/2018 07:45:00,32.81,33.0,2,-15.87
 06/11/2018 08:00:00,32.94,33.0,2,-15.87
 06/11/2018 08:15:00,33.03,33.0,2,-15.87
 06/11/2018 08:30:00,32.99,33.0,2,-15.87
 06/11/2018 08:45:00,32.99,33.0,2,-15.87
 06/11/2018 09:00:00,33.03,33.0,2,-15.87
 06/11/2018 09:15:00,33.07,33.0,2,-15.87
 06/11/2018 09:30:00,33.05,33.0,2,-15.87
 06/11/2018 09:45:00,33.05,33.0,2,-15.87
 06/11/2018 10:00:00,33.09,33.0,2,-15.87
 06/11/2018 10:15:00,33.11,33.0,2,-15.87
 06/11/2018 10:30:00,33.13,33.0,2,-15.87
 06/11/2018 10:45:00,33.17,33.0,2,-15.87
 06/11/2018 11:00:00,33.28,33.0,2,-15.25
 06/11/2018 11:15:00,33.28,33.0,2,-14.18
 06/11/2018 11:30:00,33.28,33.0,2,-14.18
 06/11/2018 11:45:00,33.22,33.0,2,-14.18
 06/11/2018 12:00:00,33.06,33.0,2,-15.19
 06/11/2018 12:15:00,32.98,33.0,2,-15.22
 06/11/2018 12:30:00,32.93,33.0,2,-15.22
 06/11/2018 12:45:00,32.94,33.0,2,-15.22
 06/11/2018 13:00:00,32.9,33.0,2,-15.22
 06/11/2018 13:15:00,32.7,33.0,2,-15.22
 06/11/2018 13:30:00,32.8,33.0,2,-14.75
 06/11/2018 13:45:00,32.81,33.0,2,-13.95
 06/11/2018 14:00:00,32.81,33.0,2,-13.95
 06/11/2018 14:15:00,32.7,33.0,2,-13.95
 06/11/2018 14:30:00,32.7,33.0,2,-15.3
 06/11/2018 14:45:00,32.71,33.0,2,-15.3
 06/11/2018 15:00:00,13.78,13.83,2,-6.94
 06/11/2018 15:15:00,32.77,33.0,2,-15.3
 06/11/2018 15:30:00,32.79,33.0,2,-15.3
 06/11/2018 15:45:00,32.69,33.0,2,-16.12
 06/11/2018 16:00:00,32.58,33.0,2,-16.52
 06/11/2018 16:15:00,32.58,33.0,2,-16.91
 06/11/2018 16:30:00,32.53,33.0,2,-18.1
 06/11/2018 16:45:00,32.73,33.0,2,-19.44
 06/11/2018 17:00:00,32.89,33.0,2,-20.46
 06/11/2018 17:15:00,32.99,33.0,2,-22.35
 06/11/2018 17:30:00,32.99,33.0,2,-22.73
 06/11/2018 17:45:00,32.99,33.0,2,-22.73
 06/11/2018 18:00:00,32.99,33.0,2,-22.73
 06/11/2018 18:15:00,33.03,33.0,2,-22.73
 06/11/2018 18:30:00,33.12,33.0,2,-22.73
 06/11/2018 18:45:00,33.14,33.0,2,-21.83
 06/11/2018 19:00:00,33.03,33.0,2,-21.24
 06/11/2018 19:15:00,33.12,33.0,2,-20.92
 06/11/2018 19:30:00,33.2,33.0,2,-20.64
 06/11/2018 19:45:00,33.25,33.0,2,-20.04
 06/11/2018 20:00:00,33.21,33.0,2,-18.74
 06/11/2018 20:15:00,33.21,33.0,2,-18.74
 06/11/2018 20:30:00,33.17,33.0,2,-18.74
 06/11/2018 20:45:00,33.07,33.0,2,-18.18
 06/11/2018 21:00:00,33.05,33.0,2,-17.43
 06/11/2018 21:15:00,33.16,33.0,2,-17.08
 06/11/2018 21:30:00,33.06,33.0,2,-16.86
 06/11/2018 21:45:00,32.83,33.0,2,-15.69
 06/11/2018 22:00:00,32.8,33.0,2,-15.3
 06/11/2018 22:15:00,32.89,33.0,2,-14.3
 06/11/2018 22:30:00,32.96,33.0,2,-14.18
 06/11/2018 22:45:00,33.05,33.0,2,-13.62
 06/11/2018 23:00:00,33.05,33.0,2,-12.3
 06/11/2018 23:15:00,32.83,33.0,2,-12.3
 06/11/2018 23:30:00,32.68,33.0,2,-12.3
 06/11/2018 23:45:00,32.66,33.0,2,-12.3
 07/11/2018 00:00:00,32.7,33.0,2,-11.89
 07/11/2018 00:15:00,32.76,33.0,2,-13.06
 07/11/2018 00:30:00,32.76,33.0,2,-13.06
 07/11/2018 00:45:00,32.8,33.0,2,-13.2
 07/11/2018 01:00:00,33.01,33.0,2,-14.66
 07/11/2018 01:15:00,33.11,33.0,2,-14.66
 07/11/2018 01:30:00,33.19,33.0,2,-14.28
 07/11/2018 01:45:00,33.22,33.0,2,-13.41
 07/11/2018 02:00:00,33.27,33.0,2,-13.41
 07/11/2018 02:15:00,33.12,33.0,2,-13.41
 07/11/2018 02:30:00,33.17,33.0,2,-13.41
 07/11/2018 02:45:00,33.2,33.0,2,-13.41
 07/11/2018 03:00:00,33.05,33.0,2,-12.17
 07/11/2018 03:15:00,33.09,33.0,2,-11.86
 07/11/2018 03:30:00,33.11,33.0,2,-11.86
 07/11/2018 03:45:00,33.17,33.0,2,-11.86
 07/11/2018 04:00:00,33.17,33.0,2,-11.86
 07/11/2018 04:15:00,33.17,33.0,2,-11.37
 07/11/2018 04:30:00,33.19,33.0,2,-11.34
 07/11/2018 04:45:00,33.17,33.0,2,-11.34
 07/11/2018 05:00:00,33.17,33.0,2,-11.34
 07/11/2018 05:15:00,33.14,33.0,2,-11.34
 07/11/2018 05:30:00,33.26,33.0,2,-11.34
 07/11/2018 05:45:00,33.18,33.0,2,-11.34
 07/11/2018 06:00:00,33.1,33.0,2,-11.37
 07/11/2018 06:15:00,32.78,33.0,2,-12.59
 07/11/2018 06:30:00,32.87,33.0,2,-12.59
 07/11/2018 06:45:00,32.7,33.0,2,-14.02
 07/11/2018 07:00:00,32.7,33.0,2,-14.52
 07/11/2018 07:15:00,32.69,33.0,2,-15.4
 07/11/2018 07:30:00,32.81,33.0,2,-15.9
 07/11/2018 07:45:00,32.97,33.0,2,-15.9
 07/11/2018 08:00:00,33.11,33.0,2,-15.9
 07/11/2018 08:15:00,33.07,33.0,2,-15.9
 07/11/2018 08:30:00,32.99,33.0,2,-15.9
 07/11/2018 08:45:00,32.99,33.0,2,-15.9
 07/11/2018 09:00:00,33.07,33.0,2,-15.9
 07/11/2018 09:15:00,32.99,33.0,2,-15.85
 07/11/2018 09:30:00,32.99,21.14,2,-15.32
 07/11/2018 09:45:00,32.99,0.0,2,-14.48
 07/11/2018 10:00:00,33.0,0.0,2,-14.91
 07/11/2018 10:15:00,33.05,0.0,2,-14.05
 07/11/2018 10:30:00,33.05,0.0,2,-13.87
 07/11/2018 10:45:00,33.07,0.0,2,-13.29
 07/11/2018 11:00:00,33.2,0.0,2,-12.89
 07/11/2018 11:15:00,33.21,0.0,2,-14.81
 07/11/2018 11:30:00,33.28,0.0,2,-15.4
 07/11/2018 11:45:00,33.11,0.0,2,-15.4
 07/11/2018 12:00:00,33.0,0.0,2,-15.33
 07/11/2018 12:15:00,32.92,0.0,2,-15.34
 07/11/2018 12:30:00,32.95,0.0,2,-14.4
 07/11/2018 12:45:00,33.05,21.48,2,-12.71
 07/11/2018 13:00:00,33.08,33.17,2,-13.21
 07/11/2018 13:15:00,33.11,33.17,2,-12.5
 07/11/2018 13:30:00,33.11,33.17,2,-12.78
 07/11/2018 13:45:00,33.22,33.17,2,-13.24
 07/11/2018 14:00:00,33.12,33.17,2,-12.23
 07/11/2018 14:15:00,32.99,33.07,2,-12.13
 07/11/2018 14:30:00,32.26,32.27,2,-13.77
 07/11/2018 14:45:00,32.23,32.27,2,-16.37
 07/11/2018 15:00:00,32.23,32.27,2,-16.07
 07/11/2018 15:15:00,32.23,32.27,2,-16.07
 07/11/2018 15:30:00,32.23,32.27,2,-16.07
 07/11/2018 15:45:00,32.19,32.27,2,-16.35
 07/11/2018 16:00:00,32.11,32.27,2,-17.42
 07/11/2018 16:15:00,32.01,32.27,2,-17.53
 07/11/2018 16:30:00,31.95,32.27,2,-18.56
 07/11/2018 16:45:00,32.01,32.27,2,-20.89
 07/11/2018 17:00:00,32.05,32.28,2,-21.35
 07/11/2018 17:15:00,32.37,32.63,2,-23.11
 07/11/2018 17:30:00,32.48,32.74,2,-23.47
 07/11/2018 17:45:00,32.52,32.74,2,-23.47
 07/11/2018 18:00:00,32.58,32.74,2,-23.47
 07/11/2018 18:15:00,32.73,32.74,2,-23.47
 07/11/2018 18:30:00,32.82,32.74,2,-23.47
 07/11/2018 18:45:00,32.89,32.74,2,-21.96
 07/11/2018 19:00:00,32.99,32.74,2,-21.96
 07/11/2018 19:15:00,32.88,32.74,2,-21.96
 07/11/2018 19:30:00,32.98,32.74,2,-21.74
 07/11/2018 19:45:00,32.98,32.74,2,-21.12
 07/11/2018 20:00:00,32.92,32.74,2,-20.09
 07/11/2018 20:15:00,32.99,32.74,2,-20.09
 07/11/2018 20:30:00,32.87,32.74,2,-20.09
 07/11/2018 20:45:00,32.68,32.74,2,-19.75
 07/11/2018 21:00:00,32.69,32.74,2,-19.14
 07/11/2018 21:15:00,32.82,32.74,2,-18.44
 07/11/2018 21:30:00,32.72,32.74,2,-17.54
 07/11/2018 21:45:00,32.55,32.74,2,-17.0
 07/11/2018 22:00:00,32.7,32.74,2,-17.12
 07/11/2018 22:15:00,32.78,32.74,2,-16.39
 07/11/2018 22:30:00,32.8,32.74,2,-15.58
 07/11/2018 22:45:00,32.77,32.74,2,-14.6
 07/11/2018 23:00:00,32.85,32.74,2,-14.02
 07/11/2018 23:15:00,32.67,32.74,2,-13.67
 07/11/2018 23:30:00,32.8,32.74,2,-13.57
 07/11/2018 23:45:00,32.81,32.74,2,-13.17
 08/11/2018 00:00:00,32.81,32.74,2,-13.17
 08/11/2018 00:15:00,32.7,32.74,2,-14.38
 08/11/2018 00:30:00,32.65,32.74,2,-14.42
 08/11/2018 00:45:00,32.65,32.74,2,-14.42
 08/11/2018 01:00:00,32.64,32.74,2,-14.42
 08/11/2018 01:15:00,32.76,32.74,2,-14.42
 08/11/2018 01:30:00,32.76,32.74,2,-14.42
 08/11/2018 01:45:00,32.76,32.74,2,-14.42
 08/11/2018 02:00:00,32.77,32.74,2,-14.11
 08/11/2018 02:15:00,32.82,32.74,2,-13.19
 08/11/2018 02:30:00,32.9,32.74,2,-13.19
 08/11/2018 02:45:00,32.87,32.74,2,-13.19
 08/11/2018 03:00:00,32.92,32.74,2,-13.19
 08/11/2018 03:15:00,33.02,32.74,2,-13.19
 08/11/2018 03:30:00,33.05,32.74,2,-13.19
 08/11/2018 03:45:00,32.87,32.74,2,-13.19
 08/11/2018 04:00:00,32.87,32.74,2,-12.74
 08/11/2018 04:15:00,32.81,32.74,2,-12.61
 08/11/2018 04:30:00,32.83,32.74,2,-12.61
 08/11/2018 04:45:00,32.87,32.74,2,-12.61
 08/11/2018 05:00:00,32.93,32.74,2,-12.61
 08/11/2018 05:15:00,32.82,32.74,2,-12.61
 08/11/2018 05:30:00,32.8,32.74,2,-12.61
 08/11/2018 05:45:00,32.72,32.74,2,-12.61
 08/11/2018 06:00:00,32.68,32.74,2,-12.61
 08/11/2018 06:15:00,32.6,32.74,2,-13.43
 08/11/2018 06:30:00,32.64,32.74,2,-14.81
 08/11/2018 06:45:00,32.57,32.74,2,-15.4
 08/11/2018 07:00:00,32.59,32.74,2,-16.18
 08/11/2018 07:15:00,32.49,32.74,2,-16.89
 08/11/2018 07:30:00,32.81,32.74,2,-17.75
 08/11/2018 07:45:00,32.74,32.74,2,-17.75
 08/11/2018 08:00:00,32.59,32.74,2,-17.75
 08/11/2018 08:15:00,32.63,32.74,2,-17.75
 08/11/2018 08:30:00,32.7,32.74,2,-17.75
 08/11/2018 08:45:00,32.75,32.74,2,-17.75
 08/11/2018 09:00:00,32.72,32.74,2,-17.75
 08/11/2018 09:15:00,32.58,32.74,2,-17.75
 08/11/2018 09:30:00,32.66,32.74,2,-17.75
 08/11/2018 09:45:00,32.87,32.74,2,-17.75
 08/11/2018 10:00:00,32.87,32.74,2,-17.02
 08/11/2018 10:15:00,32.83,32.74,2,-17.16
 08/11/2018 10:30:00,32.87,32.74,2,-17.09
 08/11/2018 10:45:00,32.87,32.74,2,-15.81
 08/11/2018 11:00:00,32.87,32.74,2,-15.81
 08/11/2018 11:15:00,32.85,32.74,2,-17.11
 08/11/2018 11:30:00,32.87,32.74,2,-17.14
 08/11/2018 11:45:00,32.87,32.74,2,-17.14
 08/11/2018 12:00:00,32.87,32.74,2,-17.14
 08/11/2018 12:15:00,32.87,32.74,2,-17.14
 08/11/2018 12:30:00,32.96,32.74,2,-16.64
 08/11/2018 12:45:00,32.98,32.74,2,-15.63
 08/11/2018 13:00:00,32.91,32.74,2,-17.02
 08/11/2018 13:15:00,32.99,32.74,2,-17.29
 08/11/2018 13:30:00,32.86,32.74,2,-17.29
 08/11/2018 13:45:00,32.75,32.76,2,-16.69
 08/11/2018 14:00:00,32.7,32.84,2,-17.31
 08/11/2018 14:15:00,32.7,32.9,2,-17.31
 08/11/2018 14:30:00,32.79,32.9,2,-17.31
 08/11/2018 14:45:00,32.81,32.9,2,-17.31
 08/11/2018 15:00:00,32.81,32.9,2,-17.31
 08/11/2018 15:15:00,32.76,32.9,2,-17.31
 08/11/2018 15:30:00,32.92,32.9,2,-17.31
 08/11/2018 15:45:00,33.12,32.9,2,-17.31
 08/11/2018 16:00:00,32.92,32.9,2,-17.98
 08/11/2018 16:15:00,32.87,32.9,2,-18.89
 08/11/2018 16:30:00,32.94,32.9,2,-19.43
 08/11/2018 16:45:00,32.92,32.9,2,-20.71
 08/11/2018 17:00:00,32.81,32.9,2,-21.56
 08/11/2018 17:15:00,32.83,32.9,2,-22.63
 08/11/2018 17:30:00,32.76,32.9,2,-22.63
 08/11/2018 17:45:00,32.78,32.9,2,-22.63
 08/11/2018 18:00:00,32.81,32.9,2,-22.63
 08/11/2018 18:15:00,32.81,32.9,2,-22.65
 08/11/2018 18:30:00,32.84,32.9,2,-23.29
 08/11/2018 18:45:00,32.84,32.9,2,-23.29
 08/11/2018 19:00:00,32.91,32.9,2,-23.29
 08/11/2018 19:15:00,32.93,32.9,2,-23.2
 08/11/2018 19:30:00,32.99,32.9,2,-21.45
 08/11/2018 19:45:00,33.11,32.9,2,-21.45
 08/11/2018 20:00:00,32.98,32.9,2,-21.18
 08/11/2018 20:15:00,32.81,32.9,2,-20.6
 08/11/2018 20:30:00,32.85,32.9,2,-19.28
 08/11/2018 20:45:00,32.88,32.9,2,-19.28
 08/11/2018 21:00:00,32.87,32.9,2,-19.2
 08/11/2018 21:15:00,33.04,32.9,2,-18.09
 08/11/2018 21:30:00,32.98,32.9,2,-17.38
 08/11/2018 21:45:00,32.78,32.9,2,-16.35
 08/11/2018 22:00:00,32.91,32.9,2,-15.87
 08/11/2018 22:15:00,32.94,32.9,2,-15.66
 08/11/2018 22:30:00,33.05,32.9,2,-14.63
 08/11/2018 22:45:00,33.12,32.9,2,-13.98
 08/11/2018 23:00:00,33.22,32.9,2,-13.37
 08/11/2018 23:15:00,33.04,32.9,2,-13.37
 08/11/2018 23:30:00,32.85,32.9,2,-13.19
 08/11/2018 23:45:00,32.68,32.9,2,-13.19
 09/11/2018 00:00:00,32.7,32.9,2,-13.3
 09/11/2018 00:15:00,32.49,32.9,2,-14.47
 09/11/2018 00:30:00,32.48,32.9,2,-14.52
 09/11/2018 00:45:00,32.46,32.9,2,-14.52
 09/11/2018 01:00:00,32.48,32.9,2,-14.52
 09/11/2018 01:15:00,32.58,32.9,2,-14.52
 09/11/2018 01:30:00,32.65,32.9,2,-14.52
 09/11/2018 01:45:00,32.65,32.9,2,-14.52
 09/11/2018 02:00:00,32.79,32.9,2,-13.39
 09/11/2018 02:15:00,32.83,32.9,2,-13.26
 09/11/2018 02:30:00,32.86,32.9,2,-13.26
 09/11/2018 02:45:00,32.88,32.9,2,-13.26
 09/11/2018 03:00:00,32.93,32.9,2,-13.26
 09/11/2018 03:15:00,32.96,32.9,2,-12.43
 09/11/2018 03:30:00,33.05,32.9,2,-12.03
 09/11/2018 03:45:00,33.14,32.9,2,-12.03
 09/11/2018 04:00:00,33.17,32.9,2,-12.03
 09/11/2018 04:15:00,33.17,32.9,2,-12.03
 09/11/2018 04:30:00,33.17,32.9,2,-10.8
 09/11/2018 04:45:00,33.17,32.9,2,-10.69
 09/11/2018 05:00:00,33.14,32.9,2,-10.69
 09/11/2018 05:15:00,33.01,32.9,2,-10.69
 09/11/2018 05:30:00,32.99,32.9,2,-10.69
 09/11/2018 05:45:00,33.08,32.9,2,-11.49
 09/11/2018 06:00:00,33.17,32.9,2,-12.03
 09/11/2018 06:15:00,33.16,32.9,2,-13.33
 09/11/2018 06:30:00,33.11,32.9,2,-13.63
 09/11/2018 06:45:00,33.03,32.9,2,-14.79
 09/11/2018 07:00:00,32.9,32.9,2,-15.63
 09/11/2018 07:15:00,32.72,32.9,2,-16.21
 09/11/2018 07:30:00,32.57,32.9,2,-16.52
 09/11/2018 07:45:00,32.51,32.9,2,-17.66
 09/11/2018 08:00:00,32.51,32.9,2,-17.85
 09/11/2018 08:15:00,32.51,32.9,2,-17.85
 09/11/2018 08:30:00,32.5,32.9,2,-17.85
 09/11/2018 08:45:00,32.46,32.9,2,-17.85
 09/11/2018 09:00:00,32.48,32.9,2,-17.85
 09/11/2018 09:15:00,32.54,32.9,2,-17.85
 09/11/2018 09:30:00,32.54,32.9,2,-17.81
 09/11/2018 09:45:00,32.5,32.9,2,-17.17
 09/11/2018 10:00:00,32.52,32.9,2,-17.17
 09/11/2018 10:15:00,32.55,32.9,2,-17.17
 09/11/2018 10:30:00,32.64,32.9,2,-16.08
 09/11/2018 10:45:00,32.62,32.9,2,-15.85
 09/11/2018 11:00:00,32.58,32.9,2,-15.85
 09/11/2018 11:15:00,32.64,32.9,2,-15.85
 09/11/2018 11:30:00,32.64,32.9,2,-15.85
 09/11/2018 11:45:00,32.64,32.9,2,-16.33
 09/11/2018 12:00:00,32.64,32.9,2,-17.15
 09/11/2018 12:15:00,32.64,32.9,2,-17.15
 09/11/2018 12:30:00,32.66,32.9,2,-17.08
 09/11/2018 12:45:00,32.81,32.9,2,-8.06
 09/11/2018 13:00:00,32.85,32.9,2,-8.62
 09/11/2018 13:15:00,32.86,32.9,2,-8.62
 09/11/2018 13:30:00,32.78,32.9,2,-8.62
 09/11/2018 13:45:00,32.8,32.9,2,-8.62
 09/11/2018 14:00:00,32.84,32.9,2,-8.62
 09/11/2018 14:15:00,32.87,32.9,2,-8.62
 09/11/2018 14:30:00,32.87,32.9,2,-8.96
 09/11/2018 14:45:00,32.87,32.9,2,-9.32
 09/11/2018 15:00:00,32.77,32.9,2,-10.11
 09/11/2018 15:15:00,32.7,32.9,2,-9.98
 09/11/2018 15:30:00,32.58,32.9,2,-10.35
 09/11/2018 15:45:00,32.5,32.9,2,-11.21
 09/11/2018 16:00:00,32.85,32.9,2,-12.16
 09/11/2018 16:15:00,32.99,32.9,2,-12.16
 09/11/2018 16:30:00,32.87,32.9,2,-13.0
 09/11/2018 16:45:00,32.85,32.9,2,-14.0
 09/11/2018 17:00:00,32.81,32.9,2,-14.51
 09/11/2018 17:15:00,32.81,32.9,2,-15.08
 09/11/2018 17:30:00,32.81,32.9,2,-15.42
 09/11/2018 17:45:00,32.83,32.9,2,-15.75
 09/11/2018 18:00:00,32.87,32.9,2,-15.75
 09/11/2018 18:15:00,32.93,32.9,2,-15.75
 09/11/2018 18:30:00,32.96,32.9,2,-15.55
 09/11/2018 18:45:00,32.82,32.9,2,-16.67
 09/11/2018 19:00:00,32.71,32.9,2,-22.98
 09/11/2018 19:15:00,32.76,32.9,2,-22.98
 09/11/2018 19:30:00,32.86,32.9,2,-22.38
 09/11/2018 19:45:00,32.96,32.9,2,-15.61
 09/11/2018 20:00:00,32.8,32.9,2,-16.42
 09/11/2018 20:15:00,32.75,32.66,2,-20.35
 09/11/2018 20:30:00,32.83,32.6,2,-20.35
 09/11/2018 20:45:00,32.77,32.6,2,-20.14
 09/11/2018 21:00:00,32.73,32.6,2,-19.06
 09/11/2018 21:15:00,32.58,32.6,2,-18.51
 09/11/2018 21:30:00,32.65,32.6,2,-18.32
 09/11/2018 21:45:00,32.56,32.6,2,-17.3
 09/11/2018 22:00:00,32.31,32.6,2,-17.3
 09/11/2018 22:15:00,32.47,32.6,2,-16.92
 09/11/2018 22:30:00,32.59,32.6,2,-15.85
 09/11/2018 22:45:00,32.64,32.6,2,-15.14
 09/11/2018 23:00:00,32.76,32.6,2,-14.64
 09/11/2018 23:15:00,32.87,32.6,2,-14.64
 09/11/2018 23:30:00,32.87,32.6,2,-14.64
 09/11/2018 23:45:00,32.84,32.6,2,-14.53
 10/11/2018 00:00:00,32.7,32.6,2,-13.3
 10/11/2018 00:15:00,32.7,32.9,2,-13.3
 10/11/2018 00:30:00,32.7,33.0,2,-13.3
 10/11/2018 00:45:00,32.7,33.0,2,-13.3
 10/11/2018 01:00:00,32.7,33.0,2,-13.3
 10/11/2018 01:15:00,32.7,33.0,2,-13.3
 10/11/2018 01:30:00,32.7,33.0,2,-13.3
 10/11/2018 01:45:00,32.7,33.0,2,-13.3
 10/11/2018 02:00:00,32.7,33.0,2,-13.3
 10/11/2018 02:15:00,32.7,33.0,2,-13.3
 10/11/2018 02:30:00,32.7,33.0,2,-13.3
 10/11/2018 02:45:00,32.7,33.0,2,-13.3
 10/11/2018 03:00:00,32.7,33.0,2,-13.3
 10/11/2018 03:15:00,32.7,33.0,2,-13.3
 10/11/2018 03:30:00,32.7,33.0,2,-13.3
 10/11/2018 03:45:00,32.7,33.0,2,-13.3
 10/11/2018 04:00:00,32.7,33.0,2,-13.3
 10/11/2018 04:15:00,32.7,33.0,2,-13.3
 10/11/2018 04:30:00,32.7,33.0,2,-13.3
 10/11/2018 04:45:00,32.7,33.0,2,-13.3
 10/11/2018 05:00:00,32.7,33.0,2,-13.3
 10/11/2018 05:15:00,32.7,33.0,2,-13.3
 10/11/2018 05:30:00,32.7,33.0,2,-13.3
 10/11/2018 05:45:00,32.7,33.0,2,-13.3
 10/11/2018 06:00:00,32.7,33.0,2,-13.3
 10/11/2018 06:15:00,32.7,33.0,2,-13.3
 10/11/2018 06:30:00,32.7,33.0,2,-13.3
 10/11/2018 06:45:00,32.7,33.0,2,-13.3
 10/11/2018 07:00:00,32.7,33.0,2,-13.3
 10/11/2018 07:15:00,32.7,33.0,2,-13.3
 10/11/2018 07:30:00,32.7,33.0,2,-13.3
 10/11/2018 07:45:00,32.7,33.0,2,-13.3
 10/11/2018 08:00:00,32.7,33.0,2,-13.3
 10/11/2018 08:15:00,32.7,33.0,2,-13.3
 10/11/2018 08:30:00,32.7,33.0,2,-13.3
 10/11/2018 08:45:00,32.7,33.0,2,-13.3
 10/11/2018 09:00:00,32.7,33.0,2,-13.3
 10/11/2018 09:15:00,32.7,33.0,2,-13.3
 10/11/2018 09:30:00,32.7,33.0,2,-13.3
 10/11/2018 09:45:00,32.7,33.0,2,-13.3
 10/11/2018 10:00:00,32.7,33.0,2,-13.3
 10/11/2018 10:15:00,32.7,33.0,2,-13.3
 10/11/2018 10:30:00,32.7,33.0,2,-13.3
 10/11/2018 10:45:00,32.7,33.0,2,-13.3
 10/11/2018 11:00:00,32.7,33.0,2,-13.3
 10/11/2018 11:15:00,32.7,33.0,2,-13.3
 10/11/2018 11:30:00,32.7,33.0,2,-13.3
 10/11/2018 11:45:00,32.7,33.0,2,-13.3
 10/11/2018 12:00:00,32.7,33.0,2,-13.3
 10/11/2018 12:15:00,32.7,33.0,2,-13.3
 10/11/2018 12:30:00,32.7,33.0,2,-13.3
 10/11/2018 12:45:00,32.7,33.0,2,-13.3
 10/11/2018 13:00:00,32.7,33.0,2,-13.3
 10/11/2018 13:15:00,32.7,33.0,2,-13.3
 10/11/2018 13:30:00,32.7,33.0,2,-13.3
 10/11/2018 13:45:00,32.7,33.0,2,-13.3
 10/11/2018 14:00:00,32.7,33.0,2,-13.3
 10/11/2018 14:15:00,32.7,33.0,2,-13.3
 10/11/2018 14:30:00,32.7,33.0,2,-13.3
 10/11/2018 14:45:00,32.7,33.0,2,-13.3
 10/11/2018 15:00:00,32.7,33.0,2,-13.3
 10/11/2018 15:15:00,32.7,33.0,2,-13.3
 10/11/2018 15:30:00,32.7,33.0,2,-13.3
 10/11/2018 15:45:00,32.7,33.0,2,-13.3
 10/11/2018 16:00:00,32.7,33.0,2,-13.3
 10/11/2018 16:15:00,32.7,33.0,2,-13.3
 10/11/2018 16:30:00,32.7,33.0,2,-13.3
 10/11/2018 16:45:00,32.7,33.0,2,-13.3
 10/11/2018 17:00:00,32.7,33.0,2,-13.3
 10/11/2018 17:15:00,32.7,33.0,2,-13.3
 10/11/2018 17:30:00,32.7,33.0,2,-13.3
 10/11/2018 17:45:00,32.7,33.0,2,-13.3
 10/11/2018 18:00:00,32.7,33.0,2,-13.3
 10/11/2018 18:15:00,32.7,33.0,2,-13.3
 10/11/2018 18:30:00,32.7,33.0,2,-13.3
 10/11/2018 18:45:00,32.7,33.0,2,-13.3
 10/11/2018 19:00:00,32.7,33.0,2,-13.3
 10/11/2018 19:15:00,32.7,33.0,2,-13.3
 10/11/2018 19:30:00,32.7,33.0,2,-13.3
 10/11/2018 19:45:00,32.7,33.0,2,-13.3
 10/11/2018 20:00:00,32.7,33.0,2,-13.3
 10/11/2018 20:15:00,32.7,33.0,2,-13.3
 10/11/2018 20:30:00,32.7,33.0,2,-13.3
 10/11/2018 20:45:00,32.7,33.0,2,-13.3
 10/11/2018 21:00:00,32.7,33.0,2,-13.3
 10/11/2018 21:15:00,32.7,33.0,2,-13.3
 10/11/2018 21:30:00,32.7,33.0,2,-13.3
 10/11/2018 21:45:00,32.7,33.0,2,-13.3
 10/11/2018 22:00:00,32.7,33.0,2,-13.3
 10/11/2018 22:15:00,32.7,33.0,2,-13.3
 10/11/2018 22:30:00,32.7,33.0,2,-13.3
 10/11/2018 22:45:00,32.7,33.0,2,-13.3
 10/11/2018 23:00:00,32.7,33.0,2,-13.3
 10/11/2018 23:15:00,32.7,33.0,2,-13.3
 10/11/2018 23:30:00,32.7,33.0,2,-13.3
 10/11/2018 23:45:00,32.7,33.0,2,-13.3
 11/11/2018 00:00:00,32.7,33.0,2,-13.3
 11/11/2018 00:15:00,32.7,33.0,2,-13.3
 11/11/2018 00:30:00,32.7,33.0,2,-13.3
 11/11/2018 00:45:00,32.7,33.0,2,-13.3
 11/11/2018 01:00:00,32.7,33.0,2,-13.3
 11/11/2018 01:15:00,32.7,33.0,2,-13.3
 11/11/2018 01:30:00,32.7,33.0,2,-13.3
 11/11/2018 01:45:00,32.7,33.0,2,-13.3
 11/11/2018 02:00:00,32.7,33.0,2,-13.3
 11/11/2018 02:15:00,32.7,33.0,2,-13.3
 11/11/2018 02:30:00,32.7,33.0,2,-13.3
 11/11/2018 02:45:00,32.7,33.0,2,-13.3
 11/11/2018 03:00:00,32.7,33.0,2,-13.3
 11/11/2018 03:15:00,32.7,33.0,2,-13.3
 11/11/2018 03:30:00,32.7,33.0,2,-13.3
 11/11/2018 03:45:00,32.7,33.0,2,-12.8
 11/11/2018 04:00:00,32.7,33.0,2,-12.03
 11/11/2018 04:15:00,32.7,33.0,2,-12.03
 11/11/2018 04:30:00,32.7,33.0,2,-12.03
 11/11/2018 04:45:00,32.7,33.0,2,-12.03
 11/11/2018 05:00:00,32.7,33.0,2,-12.03
 11/11/2018 05:15:00,32.7,33.0,2,-12.03
 11/11/2018 05:30:00,32.7,33.0,2,-12.03
 11/11/2018 05:45:00,32.89,33.0,2,-12.03
 11/11/2018 06:00:00,32.99,33.0,2,-12.03
 11/11/2018 06:15:00,32.92,33.0,2,-12.03
 11/11/2018 06:30:00,32.87,33.0,2,-12.62
 11/11/2018 06:45:00,32.72,33.0,2,-13.2
 11/11/2018 07:00:00,32.67,33.0,2,-13.88
 11/11/2018 07:15:00,32.67,33.0,2,-13.88
 11/11/2018 07:30:00,32.8,33.0,2,-13.88
 11/11/2018 07:45:00,32.76,33.0,2,-14.02
 11/11/2018 08:00:00,32.69,33.0,2,-14.64
 11/11/2018 08:15:00,32.72,33.0,2,-15.81
 11/11/2018 08:30:00,32.64,33.0,2,-15.98
 11/11/2018 08:45:00,32.64,33.0,2,-17.18
 11/11/2018 09:00:00,32.62,33.0,2,-17.19
 11/11/2018 09:15:00,32.58,33.0,2,-17.08
 11/11/2018 09:30:00,32.58,33.0,2,-16.25
 11/11/2018 09:45:00,32.58,33.0,2,-15.99
 11/11/2018 10:00:00,32.66,33.0,2,-16.52
 11/11/2018 10:15:00,32.69,33.0,2,-17.34
 11/11/2018 10:30:00,32.69,33.0,2,-17.69
 11/11/2018 10:45:00,32.68,33.0,2,-17.22
 11/11/2018 11:00:00,32.76,33.0,2,-15.45
 11/11/2018 11:15:00,32.87,33.0,2,-14.28
 11/11/2018 11:30:00,32.83,33.0,2,-14.83
 11/11/2018 11:45:00,32.8,33.0,2,-16.02
 11/11/2018 12:00:00,32.76,33.0,2,-14.64
 11/11/2018 12:15:00,32.76,33.0,2,-15.1
 11/11/2018 12:30:00,32.71,33.0,2,-15.68
 11/11/2018 12:45:00,32.66,33.0,2,-16.89
 11/11/2018 13:00:00,32.77,33.0,2,-17.04
 11/11/2018 13:15:00,32.74,33.0,2,-16.66
 11/11/2018 13:30:00,32.76,33.0,2,-16.54
 11/11/2018 13:45:00,32.76,33.0,2,-16.85
 11/11/2018 14:00:00,32.81,33.0,2,-17.01
 11/11/2018 14:15:00,32.76,33.0,2,-17.31
 11/11/2018 14:30:00,32.79,33.0,2,-16.51
 11/11/2018 14:45:00,32.73,33.0,2,-17.31
 11/11/2018 15:00:00,32.7,33.0,2,-17.31
 11/11/2018 15:15:00,32.64,33.0,2,-18.26
 11/11/2018 15:30:00,32.58,33.0,2,-18.5
 11/11/2018 15:45:00,32.55,33.0,2,-18.5
 11/11/2018 16:00:00,32.6,33.0,2,-18.55
 11/11/2018 16:15:00,32.52,33.0,2,-19.37
 11/11/2018 16:30:00,32.87,33.0,2,-20.49
 11/11/2018 16:45:00,32.85,33.0,2,-21.24
 11/11/2018 17:00:00,32.71,33.0,2,-22.26
 11/11/2018 17:15:00,32.76,33.0,2,-23.13
 11/11/2018 17:30:00,32.76,33.0,2,-23.81
 11/11/2018 17:45:00,32.82,33.0,2,-23.96
 11/11/2018 18:00:00,32.87,33.0,2,-23.96
 11/11/2018 18:15:00,32.87,33.0,2,-23.0
 11/11/2018 18:30:00,32.87,33.0,2,-22.64
 11/11/2018 18:45:00,32.87,33.0,2,-22.64
 11/11/2018 19:00:00,32.96,33.0,2,-22.64
 11/11/2018 19:15:00,33.03,33.0,2,-22.64
 11/11/2018 19:30:00,33.11,33.0,2,-20.87
 11/11/2018 19:45:00,33.32,33.0,2,-20.79
 11/11/2018 20:00:00,33.16,33.0,2,-20.68
 11/11/2018 20:15:00,33.03,33.0,2,-20.13
 11/11/2018 20:30:00,33.08,33.0,2,-19.88
 11/11/2018 20:45:00,33.13,33.0,2,-19.23
 11/11/2018 21:00:00,32.92,33.0,2,-18.21
 11/11/2018 21:15:00,32.78,33.0,2,-17.3
 11/11/2018 21:30:00,32.73,33.0,2,-17.3
 11/11/2018 21:45:00,32.79,33.0,2,-16.88
 11/11/2018 22:00:00,32.71,33.0,2,-15.95
 11/11/2018 22:15:00,32.82,33.0,2,-14.97
 11/11/2018 22:30:00,32.89,33.0,2,-14.19
 11/11/2018 22:45:00,32.93,33.0,2,-13.63
 11/11/2018 23:00:00,33.02,33.0,2,-12.83
 11/11/2018 23:15:00,33.07,33.0,2,-12.83
 11/11/2018 23:30:00,33.11,33.0,2,-12.83
 11/11/2018 23:45:00,33.04,33.0,2,-12.83
 12/11/2018 00:00:00,32.93,33.0,2,-12.83
 12/11/2018 00:00:00,32.93,33.0,2,-12.83
 12/11/2018 00:15:00,32.75,33.0,2,-13.53
 12/11/2018 00:30:00,32.98,33.0,2,-15.15
 12/11/2018 00:45:00,32.99,33.0,2,-15.4
 12/11/2018 01:00:00,32.99,33.0,2,-15.4
 12/11/2018 01:15:00,32.99,33.0,2,-15.4
 12/11/2018 01:30:00,33.03,33.0,2,-14.39
 12/11/2018 01:45:00,33.19,33.0,2,-14.05
 12/11/2018 02:00:00,33.22,33.0,2,-14.05
 12/11/2018 02:15:00,33.22,33.0,2,-14.05
 12/11/2018 02:30:00,33.28,33.0,2,-13.58
 12/11/2018 02:45:00,33.34,33.0,2,-12.79
 12/11/2018 03:00:00,33.24,33.0,2,-12.79
 12/11/2018 03:15:00,32.99,33.0,2,-12.79
 12/11/2018 03:30:00,33.04,33.0,2,-12.79
 12/11/2018 03:45:00,33.11,33.0,2,-11.94
 12/11/2018 04:00:00,33.11,33.0,2,-11.3
 12/11/2018 04:15:00,33.11,33.0,2,-11.3
 12/11/2018 04:30:00,33.08,33.0,2,-11.3
 12/11/2018 04:45:00,32.9,33.0,2,-11.3
 12/11/2018 05:00:00,32.99,33.0,2,-11.3
 12/11/2018 05:15:00,32.88,33.0,2,-11.3
 12/11/2018 05:30:00,32.87,33.0,2,-11.3
 12/11/2018 05:45:00,32.79,33.0,2,-11.7
 12/11/2018 06:00:00,32.67,33.0,2,-12.62
 12/11/2018 06:15:00,32.79,33.0,2,-13.27
 12/11/2018 06:30:00,33.16,33.0,2,-13.87
 12/11/2018 06:45:00,32.81,33.0,2,-14.49
 12/11/2018 07:00:00,32.67,33.0,2,-15.95
 12/11/2018 07:15:00,32.54,33.0,2,-16.69
 12/11/2018 07:30:00,32.74,33.0,2,-17.19
 12/11/2018 07:45:00,32.86,33.0,2,-17.19
 12/11/2018 08:00:00,32.74,33.0,2,-17.19
 12/11/2018 08:15:00,32.78,33.0,2,-17.19
 12/11/2018 08:30:00,33.12,33.0,2,-17.19
 12/11/2018 08:45:00,33.28,33.0,2,-17.19
 12/11/2018 09:00:00,33.28,33.0,2,-17.19
 12/11/2018 09:15:00,33.14,32.98,2,-17.19
 12/11/2018 09:30:00,33.11,32.92,2,-17.14
 12/11/2018 09:45:00,32.93,32.96,1,-17.24
 12/11/2018 10:00:00,32.94,33.0,1,-17.24
 12/11/2018 10:15:00,32.53,33.0,1,-16.43
 12/11/2018 10:30:00,32.55,33.0,1,-14.9
 12/11/2018 10:45:00,32.61,33.0,1,-15.58
 12/11/2018 11:00:00,32.58,33.0,1,-15.48
 12/11/2018 11:15:00,32.57,33.0,1,-14.77
 12/11/2018 11:30:00,32.57,33.0,1,-14.69
 12/11/2018 11:45:00,32.62,33.0,1,-14.65
 12/11/2018 12:00:00,32.58,33.0,1,-14.05
 12/11/2018 12:15:00,32.73,33.0,1,-14.77
 12/11/2018 12:30:00,32.87,33.0,1,-16.03
 12/11/2018 12:45:00,32.87,33.0,1,-15.79
 12/11/2018 13:00:00,32.92,33.0,1,-15.98
 12/11/2018 13:15:00,32.83,33.0,1,-16.34
 12/11/2018 13:30:00,32.81,33.0,1,-16.84
 12/11/2018 13:45:00,32.81,33.0,1,-16.42
 12/11/2018 14:00:00,32.81,33.0,1,-16.18
 12/11/2018 14:15:00,32.81,33.0,1,-15.83
 12/11/2018 14:30:00,32.81,33.0,1,-16.21
 12/11/2018 14:45:00,32.81,33.0,1,-17.31
 12/11/2018 15:00:00,32.81,33.0,1,-17.31
 12/11/2018 15:15:00,32.86,33.0,1,-17.31
 12/11/2018 15:30:00,32.81,32.98,2,-17.31
 12/11/2018 15:45:00,32.78,32.97,2,-17.75
 12/11/2018 16:00:00,32.62,32.97,2,-18.7
 12/11/2018 16:15:00,32.67,32.97,2,-19.36
 12/11/2018 16:30:00,32.58,32.97,2,-20.67
 12/11/2018 16:45:00,32.52,32.97,2,-21.97
 12/11/2018 17:00:00,32.64,32.97,2,-22.82
 12/11/2018 17:15:00,32.76,32.97,2,-24.56
 12/11/2018 17:30:00,32.76,32.97,2,-24.63
 12/11/2018 17:45:00,32.76,32.97,2,-24.63
 12/11/2018 18:00:00,32.77,32.97,2,-24.63
 12/11/2018 18:15:00,32.87,32.97,2,-24.63
 12/11/2018 18:30:00,32.87,32.97,2,-24.63
 12/11/2018 18:45:00,32.79,32.97,2,-24.55
 12/11/2018 19:00:00,32.83,32.97,2,-23.3
 12/11/2018 19:15:00,33.0,32.97,2,-23.3
 12/11/2018 19:30:00,32.8,32.97,2,-23.3
 12/11/2018 19:45:00,32.74,32.97,2,-22.57
 12/11/2018 20:00:00,32.93,32.97,2,-21.97
 12/11/2018 20:15:00,32.98,32.97,2,-21.97
 12/11/2018 20:30:00,33.05,32.97,2,-20.89
 12/11/2018 20:45:00,33.06,32.97,2,-20.61
 12/11/2018 21:00:00,33.17,32.97,2,-19.92
 12/11/2018 21:15:00,33.09,32.97,2,-19.57
 12/11/2018 21:30:00,33.05,32.97,2,-19.23
 12/11/2018 21:45:00,33.1,32.97,2,-18.26
 12/11/2018 22:00:00,33.0,32.97,2,-16.74
 12/11/2018 22:15:00,32.61,32.97,2,-16.7
 12/11/2018 22:30:00,32.58,32.97,2,-15.18
 12/11/2018 22:45:00,32.63,32.97,2,-15.08
 12/11/2018 23:00:00,32.8,32.97,2,-14.3
 12/11/2018 23:15:00,32.68,32.97,2,-13.94
 12/11/2018 23:30:00,32.46,32.97,2,-13.94
 12/11/2018 23:45:00,32.48,32.97,2,-13.32
 13/11/2018 00:00:00,32.57,32.97,2,-12.58
 13/11/2018 00:15:00,32.83,32.97,2,-14.5
 13/11/2018 00:30:00,32.94,32.97,2,-14.5
 13/11/2018 00:45:00,32.99,32.97,2,-14.5
 13/11/2018 01:00:00,33.0,32.97,2,-14.5
 13/11/2018 01:15:00,33.03,32.97,2,-14.5
 13/11/2018 01:30:00,33.17,32.97,2,-14.5
 13/11/2018 01:45:00,33.17,32.97,2,-14.5
 13/11/2018 02:00:00,33.26,32.97,2,-14.5
 13/11/2018 02:15:00,33.33,32.97,2,-14.5
 13/11/2018 02:30:00,33.19,32.97,2,-14.5
 13/11/2018 02:45:00,33.15,32.97,2,-13.57
 13/11/2018 03:00:00,32.99,32.97,2,-13.3
 13/11/2018 03:15:00,33.0,32.97,2,-13.3
 13/11/2018 03:30:00,33.03,32.97,2,-13.11
 13/11/2018 03:45:00,33.08,32.97,2,-12.65
 13/11/2018 04:00:00,33.17,32.97,2,-12.65
 13/11/2018 04:15:00,33.08,32.99,1,-12.65
 13/11/2018 04:30:00,33.12,33.0,1,-12.65
 13/11/2018 04:45:00,33.12,33.0,1,-12.07
 13/11/2018 05:00:00,33.08,33.0,1,-12.05
 13/11/2018 05:15:00,32.95,33.0,1,-12.05
 13/11/2018 05:30:00,32.86,33.0,1,-12.05
 13/11/2018 05:45:00,33.02,33.0,1,-12.05
 13/11/2018 06:00:00,33.19,33.0,1,-12.47
 13/11/2018 06:15:00,32.79,33.0,1,-13.68
 13/11/2018 06:30:00,32.7,33.0,1,-15.02
 13/11/2018 06:45:00,32.7,33.0,1,-15.58
 13/11/2018 07:00:00,33.01,33.0,1,-16.59
 13/11/2018 07:15:00,33.19,33.0,1,-17.43
 13/11/2018 07:30:00,33.19,33.0,1,-17.43
