DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 07:45:00,33.04,33.0,1,-18.4
 13/11/2018 08:00:00,32.93,33.0,1,-18.77
 13/11/2018 08:15:00,32.95,33.0,1,-18.77
 13/11/2018 08:30:00,32.65,33.0,1,-18.77
 13/11/2018 08:45:00,32.64,33.0,1,-18.77
 13/11/2018 09:00:00,32.65,33.0,1,-18.52
 13/11/2018 09:15:00,32.55,33.0,1,-17.16
 13/11/2018 09:30:00,32.53,33.0,1,-17.16
 13/11/2018 09:45:00,32.64,33.0,1,-17.16
 13/11/2018 10:00:00,32.64,33.0,1,-17.32
 13/11/2018 10:15:00,32.68,33.0,1,-16.81
 13/11/2018 10:30:00,32.64,33.0,1,-16.51
 13/11/2018 10:45:00,32.64,33.0,1,-15.93
 13/11/2018 11:00:00,32.76,33.0,1,-16.59
 13/11/2018 11:15:00,32.76,33.0,1,-16.59
 13/11/2018 11:30:00,32.76,33.0,1,-16.59
 13/11/2018 11:45:00,32.76,33.0,1,-17.02
 13/11/2018 12:00:00,32.76,33.0,1,-15.87
 13/11/2018 12:15:00,32.72,33.0,1,-16.6
 13/11/2018 12:30:00,32.75,33.0,1,-15.54
 13/11/2018 12:45:00,32.76,33.0,1,-17.38
 13/11/2018 13:00:00,32.77,33.0,1,-17.32
 13/11/2018 13:15:00,32.87,33.0,1,-15.55
 13/11/2018 13:30:00,32.84,33.0,1,-15.88
 13/11/2018 13:45:00,32.81,33.0,1,-15.56
 13/11/2018 14:00:00,32.89,33.0,1,-15.9
 13/11/2018 14:15:00,32.87,33.0,1,-16.05
 13/11/2018 14:30:00,32.93,33.0,1,-16.05
 13/11/2018 14:45:00,33.19,33.0,1,-15.81
 13/11/2018 15:00:00,33.22,33.0,1,-16.19
 13/11/2018 15:15:00,33.11,33.0,1,-16.54
 13/11/2018 15:30:00,33.11,33.0,1,-16.75
 13/11/2018 15:45:00,33.01,33.0,1,-17.41
 13/11/2018 16:00:00,32.99,33.0,1,-17.98
 13/11/2018 16:15:00,32.98,33.0,1,-19.27
 13/11/2018 16:30:00,32.84,33.0,1,-20.16
 13/11/2018 16:45:00,32.62,33.0,1,-21.3
 13/11/2018 17:00:00,32.64,33.0,1,-22.78
 13/11/2018 17:15:00,32.67,33.0,1,-24.29
 13/11/2018 17:30:00,32.7,33.0,1,-24.64
 13/11/2018 17:45:00,32.7,33.0,1,-24.64
 13/11/2018 18:00:00,32.7,33.0,1,-24.64
 13/11/2018 18:15:00,32.7,33.0,1,-24.64
 13/11/2018 18:30:00,32.77,33.0,1,-24.54
 13/11/2018 18:45:00,32.8,33.0,1,-23.97
 13/11/2018 19:00:00,32.8,33.0,1,-23.29
 13/11/2018 19:15:00,32.78,33.0,1,-22.64
 13/11/2018 19:30:00,32.86,33.0,1,-22.64
 13/11/2018 19:45:00,32.9,33.0,1,-22.64
 13/11/2018 20:00:00,33.01,33.0,1,-22.57
 13/11/2018 20:15:00,33.01,33.0,1,-20.79
 13/11/2018 20:30:00,33.01,33.0,1,-20.68
 13/11/2018 20:45:00,33.13,33.0,1,-20.09
 13/11/2018 21:00:00,33.27,33.0,1,-18.91
 13/11/2018 21:15:00,33.17,33.0,1,-18.91
 13/11/2018 21:30:00,32.86,33.0,1,-18.3
 13/11/2018 21:45:00,32.57,33.0,1,-17.74
 13/11/2018 22:00:00,32.66,33.0,1,-16.52
 13/11/2018 22:15:00,32.82,33.0,1,-16.52
 13/11/2018 22:30:00,32.74,33.0,1,-15.58
 13/11/2018 22:45:00,32.71,33.0,1,-14.9
 13/11/2018 23:00:00,32.69,33.0,1,-14.18
 13/11/2018 23:15:00,32.7,33.0,1,-13.95
 13/11/2018 23:30:00,32.8,33.0,1,-13.95
 13/11/2018 23:45:00,32.76,33.0,1,-12.76
 14/11/2018 00:00:00,32.76,33.0,1,-12.62
 14/11/2018 00:15:00,32.56,33.0,1,-14.88
 14/11/2018 00:30:00,32.62,33.0,1,-15.18
 14/11/2018 00:45:00,32.54,33.0,1,-15.18
 14/11/2018 01:00:00,32.67,33.0,1,-15.18
 14/11/2018 01:15:00,33.14,33.0,1,-15.18
 14/11/2018 01:30:00,33.36,33.0,1,-15.18
 14/11/2018 01:45:00,33.38,33.0,1,-15.0
 14/11/2018 02:00:00,33.02,33.0,1,-13.53
 14/11/2018 02:15:00,32.94,33.0,1,-13.53
 14/11/2018 02:30:00,32.97,33.0,1,-13.53
 14/11/2018 02:45:00,33.02,33.0,1,-13.53
 14/11/2018 03:00:00,33.17,33.0,1,-13.4
 14/11/2018 03:15:00,33.18,33.0,1,-12.79
 14/11/2018 03:30:00,33.22,33.0,1,-12.79
 14/11/2018 03:45:00,33.24,33.0,1,-12.37
 14/11/2018 04:00:00,33.33,33.0,1,-12.12
 14/11/2018 04:15:00,33.28,33.0,1,-12.12
 14/11/2018 04:30:00,33.28,33.0,1,-12.12
 14/11/2018 04:45:00,33.25,33.0,1,-12.12
 14/11/2018 05:00:00,33.22,33.0,1,-10.97
 14/11/2018 05:15:00,33.04,33.0,1,-10.77
 14/11/2018 05:30:00,33.01,33.0,1,-11.94
 14/11/2018 05:45:00,33.05,33.0,1,-12.03
 14/11/2018 06:00:00,32.91,33.0,1,-12.03
 14/11/2018 06:15:00,32.85,33.0,1,-12.42
 14/11/2018 06:30:00,32.93,33.0,1,-13.8
 14/11/2018 06:45:00,32.73,33.0,1,-14.07
 14/11/2018 07:00:00,32.66,33.0,1,-15.73
 14/11/2018 07:15:00,32.63,33.0,1,-16.59
 14/11/2018 07:30:00,32.95,33.0,1,-17.19
 14/11/2018 07:45:00,33.17,33.0,1,-17.21
 14/11/2018 08:00:00,33.11,33.0,1,-17.93
 14/11/2018 08:15:00,33.04,33.0,1,-17.93
 14/11/2018 08:30:00,32.88,33.0,1,-17.93
 14/11/2018 08:45:00,32.97,33.0,1,-17.93
 14/11/2018 09:00:00,32.93,33.0,1,-17.93
 14/11/2018 09:15:00,32.91,33.0,1,-17.93
 14/11/2018 09:30:00,32.99,33.0,1,-18.0
 14/11/2018 09:45:00,32.92,33.0,1,-18.51
 14/11/2018 10:00:00,32.99,33.0,1,-18.51
 14/11/2018 10:15:00,33.05,33.0,1,-17.42
 14/11/2018 10:30:00,33.05,33.0,1,-16.67
 14/11/2018 10:45:00,33.1,33.0,1,-15.81
 14/11/2018 11:00:00,33.11,33.0,1,-15.01
 14/11/2018 11:15:00,33.16,33.0,1,-15.87
 14/11/2018 11:30:00,33.03,33.0,1,-15.27
 14/11/2018 11:45:00,32.81,33.0,1,-14.75
 14/11/2018 12:00:00,32.7,33.0,1,-14.75
 14/11/2018 12:15:00,32.7,33.0,1,-14.75
 14/11/2018 12:30:00,32.7,33.0,1,-14.99
 14/11/2018 12:45:00,32.72,33.0,1,-15.31
 14/11/2018 13:00:00,32.73,33.0,1,-15.31
 14/11/2018 13:15:00,32.79,33.0,1,-15.31
 14/11/2018 13:30:00,32.76,33.0,1,-15.31
 14/11/2018 13:45:00,32.7,33.0,1,-15.31
 14/11/2018 14:00:00,32.7,33.0,1,-15.31
 14/11/2018 14:15:00,32.7,33.0,1,-15.31
 14/11/2018 14:30:00,32.69,33.0,1,-15.37
 14/11/2018 14:45:00,32.64,33.0,1,-15.85
 14/11/2018 15:00:00,32.54,33.0,1,-16.52
 14/11/2018 15:15:00,32.58,33.0,1,-16.52
 14/11/2018 15:30:00,32.58,33.0,1,-16.52
 14/11/2018 15:45:00,32.67,33.0,1,-17.51
 14/11/2018 16:00:00,32.74,33.0,1,-17.7
 14/11/2018 16:15:00,32.82,33.0,1,-18.4
 14/11/2018 16:30:00,33.05,33.0,1,-19.54
 14/11/2018 16:45:00,32.9,33.0,1,-20.87
 14/11/2018 17:00:00,32.72,33.0,1,-22.21
 14/11/2018 17:15:00,32.78,33.0,1,-22.93
 14/11/2018 17:30:00,32.82,33.0,1,-23.3
 14/11/2018 17:45:00,32.9,33.0,1,-23.3
 14/11/2018 18:00:00,32.95,33.0,1,-23.3
 14/11/2018 18:15:00,33.02,33.0,1,-23.3
 14/11/2018 18:30:00,32.99,33.0,1,-23.3
 14/11/2018 18:45:00,32.9,33.0,1,-23.3
 14/11/2018 19:00:00,32.95,33.0,1,-23.14
 14/11/2018 19:15:00,32.99,33.0,1,-22.13
 14/11/2018 19:30:00,33.02,33.0,1,-21.77
 14/11/2018 19:45:00,33.0,33.0,1,-20.78
 14/11/2018 20:00:00,33.07,33.0,1,-20.78
 14/11/2018 20:15:00,32.89,33.0,1,-20.35
 14/11/2018 20:30:00,32.87,33.0,1,-19.44
 14/11/2018 20:45:00,33.01,33.0,1,-19.44
 14/11/2018 21:00:00,33.12,33.0,1,-18.85
 14/11/2018 21:15:00,33.21,33.0,1,-18.36
 14/11/2018 21:30:00,33.26,33.0,1,-16.94
 14/11/2018 21:45:00,33.14,33.0,1,-16.87
 14/11/2018 22:00:00,32.88,33.0,1,-15.88
 14/11/2018 22:15:00,33.06,33.0,1,-15.46
 14/11/2018 22:30:00,33.15,33.0,1,-14.85
 14/11/2018 22:45:00,33.22,33.0,1,-14.27
 14/11/2018 23:00:00,33.22,33.0,1,-13.38
 14/11/2018 23:15:00,33.27,33.0,1,-12.79
 14/11/2018 23:30:00,33.17,33.0,1,-12.79
 14/11/2018 23:45:00,32.73,33.0,1,-12.79
 15/11/2018 00:00:00,32.92,33.0,1,-12.79
 15/11/2018 00:15:00,32.86,33.0,1,-14.35
 15/11/2018 00:30:00,32.93,33.0,1,-15.4
 15/11/2018 00:45:00,32.93,33.0,1,-15.4
 15/11/2018 01:00:00,32.96,33.0,1,-15.4
 15/11/2018 01:15:00,33.01,33.0,1,-14.77
 15/11/2018 01:30:00,33.11,33.0,1,-14.02
 15/11/2018 01:45:00,33.17,33.0,1,-14.02
 15/11/2018 02:00:00,33.27,33.0,1,-13.61
 15/11/2018 02:15:00,33.33,33.0,1,-12.77
 15/11/2018 02:30:00,33.4,33.0,1,-12.77
 15/11/2018 02:45:00,33.27,33.0,1,-12.77
 15/11/2018 03:00:00,32.94,33.0,1,-12.77
 15/11/2018 03:15:00,32.94,33.0,1,-12.77
 15/11/2018 03:30:00,32.93,33.0,1,-11.57
 15/11/2018 03:45:00,32.93,33.0,1,-11.34
 15/11/2018 04:00:00,32.93,33.0,1,-11.34
 15/11/2018 04:15:00,32.93,33.0,1,-11.34
 15/11/2018 04:30:00,32.93,33.0,1,-11.34
 15/11/2018 04:45:00,32.93,33.0,1,-11.34
 15/11/2018 05:00:00,32.93,33.0,1,-11.34
 15/11/2018 05:15:00,32.78,33.0,1,-11.34
 15/11/2018 05:30:00,32.78,33.0,1,-11.34
 15/11/2018 05:45:00,33.03,33.0,1,-11.34
 15/11/2018 06:00:00,32.9,33.0,1,-11.34
 15/11/2018 06:15:00,32.9,33.0,1,-12.75
 15/11/2018 06:30:00,32.81,33.0,1,-13.02
 15/11/2018 06:45:00,32.62,33.0,1,-13.47
 15/11/2018 07:00:00,32.67,33.0,1,-15.31
 15/11/2018 07:15:00,32.91,33.0,1,-15.85
 15/11/2018 07:30:00,33.11,33.0,1,-16.63
 15/11/2018 07:45:00,33.04,33.0,1,-17.43
 15/11/2018 08:00:00,33.09,33.0,1,-17.43
 15/11/2018 08:15:00,32.87,33.0,1,-17.43
 15/11/2018 08:30:00,32.87,33.0,1,-17.43
 15/11/2018 08:45:00,32.87,33.0,1,-17.43
 15/11/2018 09:00:00,32.78,33.0,1,-17.43
 15/11/2018 09:15:00,32.64,33.0,1,-17.43
 15/11/2018 09:30:00,32.64,33.0,1,-17.43
 15/11/2018 09:45:00,32.64,33.0,1,-17.43
 15/11/2018 10:00:00,32.64,33.0,1,-17.43
 15/11/2018 10:15:00,32.64,33.0,1,-17.43
 15/11/2018 10:30:00,32.73,33.0,1,-17.43
 15/11/2018 10:45:00,32.7,33.0,1,-17.43
 15/11/2018 11:00:00,32.7,33.0,1,-17.43
 15/11/2018 11:15:00,32.62,33.0,1,-17.43
 15/11/2018 11:30:00,32.58,33.0,1,-17.43
 15/11/2018 11:45:00,32.57,33.0,1,-17.43
 15/11/2018 12:00:00,32.56,33.0,1,-17.64
 15/11/2018 12:15:00,32.69,33.0,1,-18.28
 15/11/2018 12:30:00,32.94,33.0,1,-18.28
 15/11/2018 12:45:00,32.99,33.0,1,-18.28
 15/11/2018 13:00:00,32.99,33.0,1,-18.28
 15/11/2018 13:15:00,32.9,33.0,1,-18.28
 15/11/2018 13:30:00,32.97,33.0,1,-18.28
 15/11/2018 13:45:00,33.01,33.0,1,-18.28
 15/11/2018 14:00:00,33.05,33.0,1,-18.28
 15/11/2018 14:15:00,33.05,33.0,1,-18.28
 15/11/2018 14:30:00,33.05,33.0,1,-18.28
 15/11/2018 14:45:00,33.12,33.0,1,-18.28
 15/11/2018 15:00:00,33.17,33.0,1,-18.28
 15/11/2018 15:15:00,33.17,33.0,1,-18.28
 15/11/2018 15:30:00,33.15,33.0,1,-18.28
 15/11/2018 15:45:00,33.11,33.0,1,-18.84
 15/11/2018 16:00:00,33.11,33.0,1,-19.88
 15/11/2018 16:15:00,33.08,33.0,1,-20.53
 15/11/2018 16:30:00,32.99,33.0,1,-21.45
 15/11/2018 16:45:00,32.93,33.0,1,-22.11
 15/11/2018 17:00:00,32.81,33.0,1,-22.63
 15/11/2018 17:15:00,32.81,33.0,1,-23.71
 15/11/2018 17:30:00,32.81,33.0,1,-23.78
 15/11/2018 17:45:00,32.81,33.0,1,-23.78
 15/11/2018 18:00:00,32.81,33.0,1,-23.78
 15/11/2018 18:15:00,32.81,33.0,1,-23.78
 15/11/2018 18:30:00,32.92,33.0,1,-23.78
 15/11/2018 18:45:00,32.86,33.0,1,-23.56
 15/11/2018 19:00:00,32.98,33.0,1,-22.43
 15/11/2018 19:15:00,33.08,33.0,1,-22.33
 15/11/2018 19:30:00,32.92,33.0,1,-20.79
 15/11/2018 19:45:00,32.7,33.0,1,-20.79
 15/11/2018 20:00:00,32.61,33.0,1,-20.79
 15/11/2018 20:15:00,32.9,33.0,1,-20.79
 15/11/2018 20:30:00,33.02,33.0,1,-19.48
 15/11/2018 20:45:00,32.96,33.0,1,-19.28
 15/11/2018 21:00:00,33.05,33.0,1,-18.1
 15/11/2018 21:15:00,33.15,33.0,1,-18.08
 15/11/2018 21:30:00,33.28,33.0,1,-17.51
 15/11/2018 21:45:00,33.05,33.0,1,-16.87
 15/11/2018 22:00:00,32.73,33.0,1,-15.62
 15/11/2018 22:15:00,32.7,33.0,1,-15.29
 15/11/2018 22:30:00,32.7,33.0,1,-14.81
 15/11/2018 22:45:00,32.75,33.0,1,-13.73
 15/11/2018 23:00:00,33.01,33.0,1,-13.29
 15/11/2018 23:15:00,33.11,33.0,1,-13.29
 15/11/2018 23:30:00,33.22,33.0,1,-13.29
 15/11/2018 23:45:00,33.29,33.0,1,-13.29
 16/11/2018 00:00:00,33.34,33.0,1,-13.29
 16/11/2018 00:15:00,33.17,33.0,1,-14.13
 16/11/2018 00:30:00,33.14,33.0,1,-15.41
 16/11/2018 00:45:00,33.12,33.0,1,-15.41
 16/11/2018 01:00:00,33.13,33.0,1,-15.11
 16/11/2018 01:15:00,33.19,33.0,1,-14.83
 16/11/2018 01:30:00,33.28,33.0,1,-14.19
 16/11/2018 01:45:00,33.31,33.0,1,-13.47
 16/11/2018 02:00:00,33.4,33.0,1,-13.47
 16/11/2018 02:15:00,33.4,33.0,1,-13.47
 16/11/2018 02:30:00,33.14,33.0,1,-12.51
 16/11/2018 02:45:00,33.05,33.0,1,-11.98
 16/11/2018 03:00:00,33.06,33.0,1,-11.98
 16/11/2018 03:15:00,33.11,33.0,1,-11.98
 16/11/2018 03:30:00,33.11,33.0,1,-11.66
 16/11/2018 03:45:00,33.15,33.0,1,-10.55
 16/11/2018 04:00:00,33.22,33.0,1,-10.55
 16/11/2018 04:15:00,32.96,33.0,1,-10.55
 16/11/2018 04:30:00,32.93,33.0,1,-10.55
 16/11/2018 04:45:00,32.93,33.0,1,-10.55
 16/11/2018 05:00:00,32.93,33.0,1,-10.55
 16/11/2018 05:15:00,32.93,33.0,1,-10.55
 16/11/2018 05:30:00,32.87,33.0,1,-10.55
 16/11/2018 05:45:00,32.84,33.0,1,-11.18
 16/11/2018 06:00:00,32.77,33.0,1,-11.95
 16/11/2018 06:15:00,33.22,33.0,1,-12.56
 16/11/2018 06:30:00,32.83,33.0,1,-12.82
 16/11/2018 06:45:00,32.86,33.0,1,-14.17
 16/11/2018 07:00:00,32.67,33.0,1,-14.45
 16/11/2018 07:15:00,32.71,33.0,1,-15.24
 16/11/2018 07:30:00,32.91,33.0,1,-15.86
 16/11/2018 07:45:00,32.8,33.0,1,-17.24
 16/11/2018 08:00:00,32.71,33.0,1,-17.31
 16/11/2018 08:15:00,32.66,33.0,1,-17.31
 16/11/2018 08:30:00,32.76,33.0,1,-17.31
 16/11/2018 08:45:00,32.92,33.0,1,-17.31
 16/11/2018 09:00:00,32.99,33.0,1,-17.31
 16/11/2018 09:15:00,33.04,33.0,1,-17.31
 16/11/2018 09:30:00,33.08,33.0,1,-17.31
 16/11/2018 09:45:00,33.05,33.0,1,-17.31
 16/11/2018 10:00:00,33.02,33.0,1,-17.31
 16/11/2018 10:15:00,33.11,33.0,1,-17.31
 16/11/2018 10:30:00,33.16,33.0,1,-17.31
 16/11/2018 10:45:00,33.11,33.0,1,-16.17
 16/11/2018 11:00:00,33.12,33.0,1,-17.2
 16/11/2018 11:15:00,33.12,33.0,1,-10.7
 16/11/2018 11:30:00,32.98,33.0,1,-7.25
 16/11/2018 11:45:00,32.93,33.0,1,-7.25
 16/11/2018 12:00:00,33.01,33.0,1,-7.25
 16/11/2018 12:15:00,33.17,33.0,1,-8.56
 16/11/2018 12:30:00,33.05,33.0,1,-17.03
 16/11/2018 12:45:00,33.05,33.0,1,-16.09
 16/11/2018 13:00:00,33.05,33.0,1,-16.09
 16/11/2018 13:15:00,33.11,33.0,1,-16.09
 16/11/2018 13:30:00,33.05,33.0,1,-16.48
 16/11/2018 13:45:00,32.91,33.0,1,-17.17
 16/11/2018 14:00:00,32.99,33.0,1,-16.09
 16/11/2018 14:15:00,32.99,33.0,1,-16.09
 16/11/2018 14:30:00,32.99,33.0,1,-16.64
 16/11/2018 14:45:00,32.99,33.0,1,-17.43
 16/11/2018 15:00:00,32.99,33.0,1,-17.43
 16/11/2018 15:15:00,33.08,33.0,1,-17.43
 16/11/2018 15:30:00,33.02,33.0,1,-17.43
 16/11/2018 15:45:00,33.03,33.0,1,-17.43
 16/11/2018 16:00:00,33.06,33.0,1,-17.86
 16/11/2018 16:15:00,32.98,33.0,1,-18.77
 16/11/2018 16:30:00,32.88,33.0,1,-19.38
 16/11/2018 16:45:00,32.78,33.0,1,-20.64
 16/11/2018 17:00:00,32.73,33.0,1,-21.38
 16/11/2018 17:15:00,32.8,33.0,1,-22.97
 16/11/2018 17:30:00,32.78,33.0,1,-23.12
 16/11/2018 17:45:00,32.81,33.0,1,-23.12
 16/11/2018 18:00:00,32.87,33.0,1,-23.12
 16/11/2018 18:15:00,32.87,33.0,1,-23.12
 16/11/2018 18:30:00,32.95,33.0,1,-23.12
 16/11/2018 18:45:00,32.94,33.0,1,-22.59
 16/11/2018 19:00:00,33.12,33.0,1,-21.64
 16/11/2018 19:15:00,33.13,33.0,1,-21.26
 16/11/2018 19:30:00,33.16,33.0,1,-20.89
 16/11/2018 19:45:00,33.09,33.0,1,-20.12
 16/11/2018 20:00:00,33.09,33.0,1,-19.74
 16/11/2018 20:15:00,33.19,33.0,1,-19.3
 16/11/2018 20:30:00,33.22,33.0,1,-18.47
 16/11/2018 20:45:00,33.0,33.0,1,-17.85
 16/11/2018 21:00:00,32.81,33.0,1,-17.95
 16/11/2018 21:15:00,32.88,33.0,1,-17.95
 16/11/2018 21:30:00,32.96,33.0,1,-17.02
 16/11/2018 21:45:00,33.13,33.0,1,-16.49
 16/11/2018 22:00:00,32.96,33.0,1,-16.47
 16/11/2018 22:15:00,32.87,33.0,1,-15.3
 16/11/2018 22:30:00,32.77,33.0,1,-15.3
 16/11/2018 22:45:00,32.64,33.0,1,-13.93
 16/11/2018 23:00:00,32.75,33.0,1,-13.87
 16/11/2018 23:15:00,32.87,33.0,1,-13.87
 16/11/2018 23:30:00,32.99,33.0,1,-13.87
 16/11/2018 23:45:00,32.99,33.0,1,-13.87
 17/11/2018 00:00:00,33.01,33.0,1,-13.87
 17/11/2018 00:15:00,32.94,33.0,1,-14.98
 17/11/2018 00:30:00,32.94,33.0,1,-15.4
 17/11/2018 00:45:00,32.93,33.0,1,-15.4
 17/11/2018 01:00:00,32.99,33.0,1,-15.4
 17/11/2018 01:15:00,33.06,33.0,1,-15.4
 17/11/2018 01:30:00,33.1,33.0,1,-14.87
 17/11/2018 01:45:00,32.92,33.0,1,-14.27
 17/11/2018 02:00:00,32.99,33.0,1,-13.38
 17/11/2018 02:15:00,33.0,33.0,1,-13.38
 17/11/2018 02:30:00,33.11,33.0,1,-13.38
 17/11/2018 02:45:00,33.11,33.0,1,-13.38
 17/11/2018 03:00:00,33.11,33.0,1,-13.31
 17/11/2018 03:15:00,33.16,33.0,1,-12.81
 17/11/2018 03:30:00,32.87,33.0,1,-11.98
 17/11/2018 03:45:00,32.76,33.0,1,-11.39
 17/11/2018 04:00:00,32.78,33.0,1,-11.39
 17/11/2018 04:15:00,32.77,33.0,1,-11.39
 17/11/2018 04:30:00,32.76,33.0,1,-11.39
 17/11/2018 04:45:00,32.76,33.0,1,-11.39
 17/11/2018 05:00:00,32.77,33.0,1,-11.39
 17/11/2018 05:15:00,32.74,33.0,1,-11.39
 17/11/2018 05:30:00,32.9,33.0,1,-11.39
 17/11/2018 05:45:00,32.9,33.0,1,-11.39
 17/11/2018 06:00:00,32.89,33.0,1,-11.39
 17/11/2018 06:15:00,32.76,33.0,1,-11.88
 17/11/2018 06:30:00,32.74,33.0,1,-11.96
 17/11/2018 06:45:00,32.75,33.0,1,-13.23
 17/11/2018 07:00:00,32.71,33.0,1,-13.3
 17/11/2018 07:15:00,32.53,33.0,1,-13.3
 17/11/2018 07:30:00,32.75,33.0,1,-13.3
 17/11/2018 07:45:00,32.87,33.0,1,-14.03
 17/11/2018 08:00:00,33.12,33.0,1,-15.33
 17/11/2018 08:15:00,33.05,33.0,1,-16.2
 17/11/2018 08:30:00,33.12,33.0,1,-16.85
 17/11/2018 08:45:00,33.21,33.0,1,-17.43
 17/11/2018 09:00:00,33.17,33.0,1,-17.43
 17/11/2018 09:15:00,33.14,33.0,1,-17.64
 17/11/2018 09:30:00,33.11,33.0,1,-18.1
 17/11/2018 09:45:00,33.11,33.0,1,-18.59
 17/11/2018 10:00:00,33.12,33.0,1,-18.42
 17/11/2018 10:15:00,33.08,33.0,1,-18.23
 17/11/2018 10:30:00,33.09,33.0,1,-18.23
 17/11/2018 10:45:00,33.07,33.0,1,-18.23
 17/11/2018 11:00:00,33.16,33.0,1,-18.23
 17/11/2018 11:15:00,33.23,33.0,1,-18.23
 17/11/2018 11:30:00,33.28,33.0,1,-18.23
 17/11/2018 11:45:00,33.28,33.0,1,-18.23
 17/11/2018 12:00:00,33.28,33.0,1,-17.55
 17/11/2018 12:15:00,33.29,33.0,1,-17.34
 17/11/2018 12:30:00,33.11,33.0,1,-18.23
 17/11/2018 12:45:00,33.11,33.0,1,-18.23
 17/11/2018 13:00:00,33.1,33.0,1,-18.18
 17/11/2018 13:15:00,32.93,33.0,1,-17.95
 17/11/2018 13:30:00,32.94,33.0,1,-17.29
 17/11/2018 13:45:00,33.0,33.0,1,-16.76
 17/11/2018 14:00:00,32.97,33.0,1,-17.21
 17/11/2018 14:15:00,32.96,33.0,1,-17.43
 17/11/2018 14:30:00,32.93,33.0,1,-17.43
 17/11/2018 14:45:00,32.93,33.0,1,-17.43
 17/11/2018 15:00:00,32.93,33.0,1,-17.43
 17/11/2018 15:15:00,32.91,33.0,1,-17.43
 17/11/2018 15:30:00,32.81,33.0,1,-17.43
 17/11/2018 15:45:00,32.78,33.0,1,-17.43
 17/11/2018 16:00:00,32.6,33.0,1,-17.43
 17/11/2018 16:15:00,32.74,33.0,1,-17.94
 17/11/2018 16:30:00,32.96,33.0,1,-18.37
 17/11/2018 16:45:00,32.93,33.0,1,-19.89
 17/11/2018 17:00:00,32.71,33.0,1,-21.25
 17/11/2018 17:15:00,32.63,33.0,1,-22.08
 17/11/2018 17:30:00,32.81,33.0,1,-23.14
 17/11/2018 17:45:00,32.77,33.0,1,-23.14
 17/11/2018 18:00:00,32.86,33.0,1,-23.14
 17/11/2018 18:15:00,32.85,33.0,1,-23.14
 17/11/2018 18:30:00,32.93,33.0,1,-23.14
 17/11/2018 18:45:00,33.03,33.0,1,-23.14
 17/11/2018 19:00:00,32.94,33.0,1,-22.52
 17/11/2018 19:15:00,33.03,33.0,1,-21.3
 17/11/2018 19:30:00,33.23,33.0,1,-20.78
 17/11/2018 19:45:00,33.32,33.0,1,-20.78
 17/11/2018 20:00:00,33.35,33.0,1,-20.72
 17/11/2018 20:15:00,32.88,33.0,1,-19.44
 17/11/2018 20:30:00,32.76,33.0,1,-19.44
 17/11/2018 20:45:00,32.86,33.0,1,-19.44
 17/11/2018 21:00:00,32.82,33.0,1,-18.32
 17/11/2018 21:15:00,32.9,33.0,1,-17.96
 17/11/2018 21:30:00,32.82,33.0,1,-17.96
 17/11/2018 21:45:00,32.85,33.0,1,-17.33
 17/11/2018 22:00:00,32.89,33.0,1,-16.15
 17/11/2018 22:15:00,32.97,33.0,1,-15.95
 17/11/2018 22:30:00,32.99,33.0,1,-15.35
 17/11/2018 22:45:00,32.79,33.0,1,-14.69
 17/11/2018 23:00:00,32.87,33.0,1,-14.69
 17/11/2018 23:15:00,32.86,33.0,1,-14.69
 17/11/2018 23:30:00,32.96,33.0,1,-14.24
 17/11/2018 23:45:00,32.83,33.0,1,-13.24
 18/11/2018 00:00:00,32.89,33.0,1,-13.28
 18/11/2018 00:15:00,32.74,33.0,1,-15.57
 18/11/2018 00:30:00,32.7,33.0,1,-15.93
 18/11/2018 00:45:00,32.7,33.0,1,-15.93
 18/11/2018 01:00:00,32.72,33.0,1,-15.93
 18/11/2018 01:15:00,32.8,33.0,1,-15.93
 18/11/2018 01:30:00,32.87,33.0,1,-15.46
 18/11/2018 01:45:00,32.87,33.0,1,-15.24
 18/11/2018 02:00:00,32.92,33.0,1,-14.07
 18/11/2018 02:15:00,32.96,33.0,1,-13.92
 18/11/2018 02:30:00,32.99,33.0,1,-13.92
 18/11/2018 02:45:00,32.99,33.0,1,-13.92
 18/11/2018 03:00:00,33.1,33.0,1,-13.92
 18/11/2018 03:15:00,33.13,33.0,1,-13.69
 18/11/2018 03:30:00,33.23,33.0,1,-12.73
 18/11/2018 03:45:00,33.11,33.0,1,-12.73
 18/11/2018 04:00:00,32.99,33.0,1,-12.73
 18/11/2018 04:15:00,32.99,33.0,1,-12.44
 18/11/2018 04:30:00,32.99,33.0,1,-12.0
 18/11/2018 04:45:00,33.03,33.0,1,-12.0
 18/11/2018 05:00:00,33.1,33.0,1,-12.0
 18/11/2018 05:15:00,33.0,33.0,1,-12.0
 18/11/2018 05:30:00,33.05,33.0,1,-12.0
 18/11/2018 05:45:00,33.0,33.0,1,-12.0
 18/11/2018 06:00:00,33.05,33.0,1,-12.0
 18/11/2018 06:15:00,32.93,33.0,1,-12.0
 18/11/2018 06:30:00,32.98,33.0,1,-12.0
 18/11/2018 06:45:00,32.99,33.0,1,-12.71
 18/11/2018 07:00:00,32.99,33.0,1,-13.38
 18/11/2018 07:15:00,32.89,33.0,1,-13.38
 18/11/2018 07:30:00,32.81,33.0,1,-13.38
 18/11/2018 07:45:00,32.75,33.0,1,-13.62
 18/11/2018 08:00:00,32.64,33.0,1,-14.45
 18/11/2018 08:15:00,32.64,33.0,1,-15.16
 18/11/2018 08:30:00,32.9,33.0,1,-15.85
 18/11/2018 08:45:00,32.95,33.0,1,-15.85
 18/11/2018 09:00:00,32.83,33.0,1,-16.12
 18/11/2018 09:15:00,32.87,33.0,1,-16.41
 18/11/2018 09:30:00,32.99,33.0,1,-16.41
 18/11/2018 09:45:00,32.88,33.0,1,-16.41
 18/11/2018 10:00:00,32.87,33.0,1,-16.41
 18/11/2018 10:15:00,32.83,33.0,1,-16.97
 18/11/2018 10:30:00,32.81,33.0,1,-17.98
 18/11/2018 10:45:00,32.81,33.0,1,-17.98
 18/11/2018 11:00:00,32.81,33.0,1,-17.98
 18/11/2018 11:15:00,32.81,33.0,1,-17.98
 18/11/2018 11:30:00,32.81,33.0,1,-17.98
 18/11/2018 11:45:00,32.81,33.0,1,-17.98
 18/11/2018 12:00:00,32.81,33.0,1,-17.98
 18/11/2018 12:15:00,32.87,33.0,1,-17.98
 18/11/2018 12:30:00,32.87,33.0,1,-17.98
 18/11/2018 12:45:00,32.91,33.0,1,-17.98
 18/11/2018 13:00:00,32.89,33.0,1,-17.98
 18/11/2018 13:15:00,32.87,33.0,1,-17.98
 18/11/2018 13:30:00,32.93,33.0,1,-17.87
 18/11/2018 13:45:00,32.93,33.0,1,-17.69
 18/11/2018 14:00:00,32.99,33.0,1,-17.41
 18/11/2018 14:15:00,33.03,33.0,1,-16.38
 18/11/2018 14:30:00,32.99,33.0,1,-16.07
 18/11/2018 14:45:00,32.99,33.0,1,-16.07
 18/11/2018 15:00:00,32.92,33.0,1,-16.07
 18/11/2018 15:15:00,32.87,33.0,1,-17.12
 18/11/2018 15:30:00,32.77,33.0,1,-17.3
 18/11/2018 15:45:00,32.74,33.0,1,-17.33
 18/11/2018 16:00:00,32.57,33.0,1,-18.51
 18/11/2018 16:15:00,33.05,33.0,1,-18.61
 18/11/2018 16:30:00,33.13,33.0,1,-20.26
 18/11/2018 16:45:00,32.95,33.0,1,-21.3
 18/11/2018 17:00:00,32.79,33.0,1,-22.25
 18/11/2018 17:15:00,32.91,33.0,1,-23.83
 18/11/2018 17:30:00,33.02,33.0,1,-22.96
 18/11/2018 17:45:00,33.21,33.0,1,-16.47
 18/11/2018 18:00:00,32.97,33.0,1,-16.47
 18/11/2018 18:15:00,32.86,33.0,1,-21.01
 18/11/2018 18:30:00,32.92,33.0,1,-23.3
 18/11/2018 18:45:00,32.99,33.0,1,-23.3
 18/11/2018 19:00:00,33.16,33.0,1,-23.27
 18/11/2018 19:15:00,33.27,33.0,1,-21.61
 18/11/2018 19:30:00,32.95,33.0,1,-21.61
 18/11/2018 19:45:00,32.96,33.0,1,-20.25
 18/11/2018 20:00:00,32.71,33.0,1,-20.1
 18/11/2018 20:15:00,32.9,33.0,1,-19.63
 18/11/2018 20:30:00,33.01,33.0,1,-18.77
 18/11/2018 20:45:00,33.16,33.0,1,-18.07
 18/11/2018 21:00:00,33.29,33.0,1,-17.52
 18/11/2018 21:15:00,33.16,33.0,1,-17.52
 18/11/2018 21:30:00,33.01,33.0,1,-16.51
 18/11/2018 21:45:00,32.99,33.0,1,-16.04
 18/11/2018 22:00:00,32.95,33.0,1,-15.85
 18/11/2018 22:15:00,32.99,33.0,1,-14.73
 18/11/2018 22:30:00,32.99,33.0,1,-14.63
 18/11/2018 22:45:00,33.05,33.0,1,-13.38
 18/11/2018 23:00:00,33.03,33.0,1,-13.38
 18/11/2018 23:15:00,32.93,33.0,1,-13.38
 18/11/2018 23:30:00,32.97,33.0,1,-13.38
 18/11/2018 23:45:00,33.03,33.0,1,-12.45
 19/11/2018 00:00:00,33.04,33.0,1,-12.03
 19/11/2018 00:00:00,33.04,33.0,1,-12.03
 19/11/2018 00:15:00,32.88,33.0,1,-14.09
 19/11/2018 00:30:00,32.81,33.0,1,-14.61
 19/11/2018 00:45:00,32.81,33.0,1,-14.61
 19/11/2018 01:00:00,32.83,33.0,1,-14.61
 19/11/2018 01:15:00,32.85,33.0,1,-14.61
 19/11/2018 01:30:00,32.87,33.0,1,-14.61
 19/11/2018 01:45:00,32.88,33.0,1,-14.61
 19/11/2018 02:00:00,33.04,33.0,1,-14.61
 19/11/2018 02:15:00,33.01,33.0,1,-14.61
 19/11/2018 02:30:00,33.05,33.0,1,-14.05
 19/11/2018 02:45:00,33.05,33.0,1,-14.05
 19/11/2018 03:00:00,33.12,33.0,1,-12.84
 19/11/2018 03:15:00,33.14,33.0,1,-12.69
 19/11/2018 03:30:00,33.19,33.0,1,-12.69
 19/11/2018 03:45:00,33.18,33.0,1,-12.69
 19/11/2018 04:00:00,33.17,33.0,1,-12.69
 19/11/2018 04:15:00,33.17,33.0,1,-12.63
 19/11/2018 04:30:00,33.17,33.0,1,-12.11
 19/11/2018 04:45:00,33.17,33.0,1,-12.11
 19/11/2018 05:00:00,33.17,33.0,1,-12.11
 19/11/2018 05:15:00,33.14,33.0,1,-12.11
 19/11/2018 05:30:00,33.11,33.0,1,-12.11
 19/11/2018 05:45:00,33.03,33.0,1,-12.11
 19/11/2018 06:00:00,33.15,33.0,1,-12.13
 19/11/2018 06:15:00,32.88,33.0,1,-13.08
 19/11/2018 06:30:00,32.92,33.0,1,-14.42
 19/11/2018 06:45:00,32.75,33.0,1,-15.37
 19/11/2018 07:00:00,32.68,33.0,1,-16.14
 19/11/2018 07:15:00,32.95,33.0,1,-17.26
 19/11/2018 07:30:00,33.03,33.0,1,-17.98
 19/11/2018 07:45:00,33.0,33.0,1,-18.07
 19/11/2018 08:00:00,32.99,33.0,1,-18.77
 19/11/2018 08:15:00,32.99,33.0,1,-18.77
 19/11/2018 08:30:00,32.93,33.0,1,-19.68
 19/11/2018 08:45:00,32.93,33.0,1,-20.12
 19/11/2018 09:00:00,32.82,33.0,1,-20.12
 19/11/2018 09:15:00,32.68,33.0,1,-20.12
 19/11/2018 09:30:00,32.64,33.0,1,-20.12
 19/11/2018 09:45:00,32.73,33.0,1,-20.12
 19/11/2018 10:00:00,32.76,33.0,1,-20.12
 19/11/2018 10:15:00,32.72,33.0,1,-20.12
 19/11/2018 10:30:00,32.71,33.0,1,-20.12
 19/11/2018 10:45:00,32.86,33.0,1,-20.12
 19/11/2018 11:00:00,32.98,33.0,1,-20.12
 19/11/2018 11:15:00,32.93,33.0,1,-20.12
 19/11/2018 11:30:00,32.87,33.0,1,-20.12
 19/11/2018 11:45:00,32.86,33.0,1,-20.12
 19/11/2018 12:00:00,32.87,33.0,1,-20.12
 19/11/2018 12:15:00,32.87,33.0,1,-20.12
 19/11/2018 12:30:00,32.89,33.0,1,-20.84
 19/11/2018 12:45:00,32.93,33.0,1,-20.96
 19/11/2018 13:00:00,32.98,33.0,1,-20.11
 19/11/2018 13:15:00,33.11,33.0,1,-19.92
 19/11/2018 13:30:00,33.11,33.0,1,-19.45
 19/11/2018 13:45:00,33.11,33.0,1,-19.45
 19/11/2018 14:00:00,33.22,33.0,1,-19.45
 19/11/2018 14:15:00,33.17,33.0,1,-19.45
 19/11/2018 14:30:00,33.17,33.0,1,-19.45
 19/11/2018 14:45:00,33.1,33.0,1,-19.45
 19/11/2018 15:00:00,33.11,33.0,1,-19.45
 19/11/2018 15:15:00,33.12,33.0,1,-19.45
 19/11/2018 15:30:00,33.2,33.0,1,-18.3
 19/11/2018 15:45:00,33.13,33.0,1,-18.27
 19/11/2018 16:00:00,32.86,33.0,1,-19.64
 19/11/2018 16:15:00,32.7,33.0,1,-20.79
 19/11/2018 16:30:00,32.73,33.0,1,-20.8
 19/11/2018 16:45:00,32.99,33.0,1,-15.23
 19/11/2018 17:00:00,33.08,33.0,1,-15.23
 19/11/2018 17:15:00,33.2,33.0,1,-15.23
 19/11/2018 17:30:00,33.05,33.0,1,-15.23
 19/11/2018 17:45:00,33.06,33.0,1,-15.96
 19/11/2018 18:00:00,33.14,33.0,1,-16.64
 19/11/2018 18:15:00,33.17,33.0,1,-16.64
 19/11/2018 18:30:00,33.25,33.0,1,-16.64
 19/11/2018 18:45:00,33.23,33.0,1,-16.31
 19/11/2018 19:00:00,32.86,33.0,1,-20.91
 19/11/2018 19:15:00,32.87,33.0,1,-23.62
 19/11/2018 19:30:00,33.07,33.0,1,-23.3
 19/11/2018 19:45:00,32.99,33.0,1,-22.56
 19/11/2018 20:00:00,32.86,33.0,1,-22.08
 19/11/2018 20:15:00,32.97,33.0,1,-22.08
 19/11/2018 20:30:00,33.07,33.0,1,-21.67
 19/11/2018 20:45:00,33.16,33.0,1,-21.09
 19/11/2018 21:00:00,33.21,33.0,1,-20.28
 19/11/2018 21:15:00,32.88,33.0,1,-19.31
 19/11/2018 21:30:00,32.95,33.0,1,-18.9
 19/11/2018 21:45:00,32.81,33.0,1,-17.98
 19/11/2018 22:00:00,33.0,33.0,1,-16.76
 19/11/2018 22:15:00,33.04,33.0,1,-16.27
 19/11/2018 22:30:00,32.87,33.0,1,-15.4
 19/11/2018 22:45:00,32.69,33.0,1,-15.0
 19/11/2018 23:00:00,32.72,33.0,1,-13.88
 19/11/2018 23:15:00,32.87,33.0,1,-13.28
 19/11/2018 23:30:00,32.86,33.0,1,-13.28
 19/11/2018 23:45:00,32.81,33.0,1,-13.28
 20/11/2018 00:00:00,32.83,33.0,1,-13.28
 20/11/2018 00:15:00,32.69,33.0,1,-14.6
 20/11/2018 00:30:00,32.52,33.0,1,-14.72
 20/11/2018 00:45:00,32.52,33.0,1,-15.17
 20/11/2018 01:00:00,32.52,33.0,1,-15.17
 20/11/2018 01:15:00,32.58,33.0,1,-15.17
 20/11/2018 01:30:00,32.64,33.0,1,-15.17
 20/11/2018 01:45:00,32.74,33.0,1,-15.17
 20/11/2018 02:00:00,32.76,33.0,1,-15.17
 20/11/2018 02:15:00,32.76,33.0,1,-15.17
 20/11/2018 02:30:00,32.72,33.0,1,-15.17
 20/11/2018 02:45:00,32.63,33.0,1,-14.96
 20/11/2018 03:00:00,32.72,33.0,1,-13.83
 20/11/2018 03:15:00,32.72,33.0,1,-13.83
 20/11/2018 03:30:00,32.81,33.0,1,-13.83
 20/11/2018 03:45:00,32.84,33.0,1,-13.55
 20/11/2018 04:00:00,32.93,33.0,1,-12.57
 20/11/2018 04:15:00,32.93,33.0,1,-12.57
 20/11/2018 04:30:00,33.01,33.0,1,-12.57
 20/11/2018 04:45:00,33.05,33.0,1,-12.57
 20/11/2018 05:00:00,33.0,33.0,1,-12.57
 20/11/2018 05:15:00,32.99,33.0,1,-12.57
 20/11/2018 05:30:00,32.98,33.0,1,-12.57
 20/11/2018 05:45:00,32.83,33.0,1,-12.57
 20/11/2018 06:00:00,32.68,33.0,1,-13.35
 20/11/2018 06:15:00,32.89,33.0,1,-14.77
 20/11/2018 06:30:00,33.03,33.0,1,-15.17
 20/11/2018 06:45:00,32.88,33.0,1,-16.39
 20/11/2018 07:00:00,32.7,33.0,1,-17.68
 20/11/2018 07:15:00,32.87,33.0,1,-18.47
 20/11/2018 07:30:00,32.99,33.0,1,-18.47
 20/11/2018 07:45:00,32.91,33.0,1,-18.54
 20/11/2018 08:00:00,32.87,33.0,1,-19.31
 20/11/2018 08:15:00,32.78,33.0,1,-19.31
 20/11/2018 08:30:00,32.76,33.0,1,-19.97
 20/11/2018 08:45:00,32.77,33.0,1,-19.35
 20/11/2018 09:00:00,32.77,33.0,1,-18.1
 20/11/2018 09:15:00,32.65,33.0,1,-18.64
 20/11/2018 09:30:00,32.85,33.0,1,-18.64
 20/11/2018 09:45:00,32.93,33.0,1,-17.99
 20/11/2018 10:00:00,33.12,33.0,1,-16.8
 20/11/2018 10:15:00,33.09,33.0,1,-16.76
 20/11/2018 10:30:00,33.05,33.0,1,-15.55
 20/11/2018 10:45:00,33.05,33.0,1,-15.42
 20/11/2018 11:00:00,33.01,33.0,1,-15.88
 20/11/2018 11:15:00,33.01,33.0,1,-16.63
 20/11/2018 11:30:00,32.99,33.0,1,-16.76
 20/11/2018 11:45:00,33.05,33.0,1,-16.8
 20/11/2018 12:00:00,33.0,33.0,1,-17.43
 20/11/2018 12:15:00,32.99,33.0,1,-17.43
 20/11/2018 12:30:00,32.99,33.0,1,-17.43
 20/11/2018 12:45:00,32.99,33.0,1,-17.43
 20/11/2018 13:00:00,32.99,33.0,1,-17.43
 20/11/2018 13:15:00,32.99,33.0,1,-17.43
 20/11/2018 13:30:00,32.99,33.0,1,-19.29
 20/11/2018 13:45:00,32.99,33.0,1,-19.45
 20/11/2018 14:00:00,32.99,33.0,1,-19.45
 20/11/2018 14:15:00,32.95,33.0,1,-19.45
 20/11/2018 14:30:00,32.93,33.0,1,-19.45
 20/11/2018 14:45:00,32.93,33.0,1,-19.45
 20/11/2018 15:00:00,32.97,33.0,1,-19.97
 20/11/2018 15:15:00,33.08,33.0,1,-18.76
 20/11/2018 15:30:00,33.04,33.0,1,-18.23
 20/11/2018 15:45:00,32.83,33.0,1,-18.23
 20/11/2018 16:00:00,32.81,33.0,1,-18.95
 20/11/2018 16:15:00,32.78,33.0,1,-19.79
 20/11/2018 16:30:00,32.7,33.0,1,-17.48
 20/11/2018 16:45:00,32.88,33.0,1,-14.16
 20/11/2018 17:00:00,33.15,33.0,1,-15.2
 20/11/2018 17:15:00,33.27,33.0,1,-16.1
 20/11/2018 17:30:00,33.28,33.0,1,-16.93
 20/11/2018 17:45:00,33.26,33.0,1,-17.42
 20/11/2018 18:00:00,33.28,33.0,1,-17.42
 20/11/2018 18:15:00,33.28,33.0,1,-17.42
 20/11/2018 18:30:00,33.22,33.0,1,-16.95
 20/11/2018 18:45:00,33.2,33.0,1,-16.06
 20/11/2018 19:00:00,33.05,33.0,1,-16.06
 20/11/2018 19:15:00,33.05,33.0,1,-15.68
 20/11/2018 19:30:00,33.07,33.0,1,-14.87
 20/11/2018 19:45:00,33.11,33.0,1,-20.59
 20/11/2018 20:00:00,33.08,33.0,1,-22.59
 20/11/2018 20:15:00,32.7,33.0,1,-21.85
 20/11/2018 20:30:00,32.87,33.0,1,-21.31
 20/11/2018 20:45:00,32.9,33.0,1,-21.31
 20/11/2018 21:00:00,32.93,33.0,1,-20.02
 20/11/2018 21:15:00,32.98,33.0,1,-19.92
 20/11/2018 21:30:00,33.1,33.0,1,-18.76
 20/11/2018 21:45:00,33.31,33.0,1,-18.3
 20/11/2018 22:00:00,33.1,33.0,1,-17.51
 20/11/2018 22:15:00,32.84,33.0,1,-16.04
 20/11/2018 22:30:00,32.9,33.0,1,-15.97
 20/11/2018 22:45:00,32.91,33.0,1,-15.27
 20/11/2018 23:00:00,32.92,33.0,1,-14.01
 20/11/2018 23:15:00,32.65,33.0,1,-14.01
 20/11/2018 23:30:00,32.74,33.0,1,-14.01
 20/11/2018 23:45:00,32.67,33.0,1,-14.01
 21/11/2018 00:00:00,32.7,33.0,1,-14.01
 21/11/2018 00:15:00,32.61,33.0,1,-15.05
 21/11/2018 00:30:00,32.58,33.0,1,-15.82
 21/11/2018 00:45:00,32.63,33.0,1,-15.82
 21/11/2018 01:00:00,32.78,33.0,1,-15.82
 21/11/2018 01:15:00,32.87,33.0,1,-15.82
 21/11/2018 01:30:00,32.87,33.0,1,-15.82
 21/11/2018 01:45:00,32.91,33.0,1,-15.82
 21/11/2018 02:00:00,33.05,33.0,1,-15.82
 21/11/2018 02:15:00,33.03,33.0,1,-15.82
 21/11/2018 02:30:00,33.05,33.0,1,-15.82
 21/11/2018 02:45:00,33.06,33.0,1,-15.82
 21/11/2018 03:00:00,33.18,33.0,1,-15.82
 21/11/2018 03:15:00,33.11,33.0,1,-14.27
 21/11/2018 03:30:00,33.13,33.0,1,-14.09
 21/11/2018 03:45:00,33.17,33.0,1,-14.09
 21/11/2018 04:00:00,33.03,33.0,1,-14.09
 21/11/2018 04:15:00,32.95,33.0,1,-14.09
 21/11/2018 04:30:00,32.93,33.0,1,-14.09
 21/11/2018 04:45:00,32.88,33.0,1,-14.09
 21/11/2018 05:00:00,32.84,33.0,1,-14.09
 21/11/2018 05:15:00,32.81,33.0,1,-14.09
 21/11/2018 05:30:00,32.7,33.0,1,-14.09
 21/11/2018 05:45:00,32.75,33.0,1,-14.09
 21/11/2018 06:00:00,32.87,33.0,1,-14.09
 21/11/2018 06:15:00,32.79,33.0,1,-15.2
 21/11/2018 06:30:00,32.73,33.0,1,-16.16
 21/11/2018 06:45:00,32.59,33.0,1,-16.82
 21/11/2018 07:00:00,32.62,33.0,1,-17.43
 21/11/2018 07:15:00,32.73,33.0,1,-18.76
 21/11/2018 07:30:00,32.81,33.0,1,-18.97
 21/11/2018 07:45:00,32.66,33.0,1,-18.97
 21/11/2018 08:00:00,32.57,33.0,1,-19.03
 21/11/2018 08:15:00,33.03,33.0,1,-19.72
 21/11/2018 08:30:00,33.05,33.0,1,-19.72
 21/11/2018 08:45:00,32.96,33.0,1,-12.33
 21/11/2018 09:00:00,32.93,33.0,1,-10.64
 21/11/2018 09:15:00,32.93,33.0,1,-10.64
 21/11/2018 09:30:00,32.93,33.0,1,-10.27
 21/11/2018 09:45:00,33.01,33.0,1,-9.89
 21/11/2018 10:00:00,33.07,33.0,1,-9.45
 21/11/2018 10:15:00,33.16,33.0,1,-8.22
 21/11/2018 10:30:00,33.22,33.0,1,-7.21
 21/11/2018 10:45:00,33.15,33.0,1,-6.94
 21/11/2018 11:00:00,33.05,33.0,1,-6.68
 21/11/2018 11:15:00,32.85,33.0,1,-14.79
 21/11/2018 11:30:00,32.81,33.0,1,-16.28
 21/11/2018 11:45:00,32.79,33.0,1,-17.41
 21/11/2018 12:00:00,32.76,33.0,1,-18.64
 21/11/2018 12:15:00,32.76,33.0,1,-18.64
 21/11/2018 12:30:00,32.76,33.0,1,-17.32
 21/11/2018 12:45:00,32.76,33.0,1,-17.77
 21/11/2018 13:00:00,32.76,33.0,1,-17.98
 21/11/2018 13:15:00,32.76,33.0,1,-18.32
 21/11/2018 13:30:00,32.76,33.0,1,-18.36
 21/11/2018 13:45:00,32.76,33.0,1,-17.97
 21/11/2018 14:00:00,32.8,33.0,1,-16.41
 21/11/2018 14:15:00,32.7,33.0,1,-15.31
 21/11/2018 14:30:00,32.7,33.0,1,-15.85
 21/11/2018 14:45:00,32.7,33.0,1,-15.97
 21/11/2018 15:00:00,32.7,33.0,1,-16.1
 21/11/2018 15:15:00,32.7,33.0,1,-16.57
 21/11/2018 15:30:00,32.7,33.0,1,-17.31
 21/11/2018 15:45:00,32.58,33.0,1,-17.78
 21/11/2018 16:00:00,32.74,33.0,1,-19.6
 21/11/2018 16:15:00,32.92,33.0,1,-21.06
 21/11/2018 16:30:00,32.89,33.0,1,-20.37
 21/11/2018 16:45:00,33.1,33.0,1,-14.15
 21/11/2018 17:00:00,32.95,33.0,1,-14.93
 21/11/2018 17:15:00,32.93,33.0,1,-15.75
 21/11/2018 17:30:00,32.93,33.0,1,-16.11
 21/11/2018 17:45:00,32.93,33.0,1,-16.6
 21/11/2018 18:00:00,32.94,33.0,1,-15.98
 21/11/2018 18:15:00,32.92,33.0,1,-15.73
 21/11/2018 18:30:00,32.97,33.0,1,-15.22
 21/11/2018 18:45:00,32.96,33.0,1,-15.22
 21/11/2018 19:00:00,33.03,33.0,1,-15.22
 21/11/2018 19:15:00,32.89,33.0,1,-21.05
 21/11/2018 19:30:00,32.92,33.0,1,-23.18
 21/11/2018 19:45:00,33.07,33.0,1,-23.13
 21/11/2018 20:00:00,33.06,33.0,1,-20.87
 21/11/2018 20:15:00,32.87,33.0,1,-21.71
 21/11/2018 20:30:00,32.95,33.0,1,-21.21
 21/11/2018 20:45:00,33.01,33.0,1,-20.64
 21/11/2018 21:00:00,33.11,33.0,1,-20.64
 21/11/2018 21:15:00,33.14,33.0,1,-20.41
 21/11/2018 21:30:00,33.05,33.0,1,-19.24
 21/11/2018 21:45:00,33.0,33.0,1,-18.1
 21/11/2018 22:00:00,33.02,33.0,1,-17.72
 21/11/2018 22:15:00,33.12,33.0,1,-16.76
 21/11/2018 22:30:00,33.25,33.0,1,-16.0
 21/11/2018 22:45:00,33.12,33.0,1,-14.32
 21/11/2018 23:00:00,33.15,33.0,1,-14.11
 21/11/2018 23:15:00,33.01,33.0,1,-13.45
 21/11/2018 23:30:00,33.05,33.0,1,-13.45
 21/11/2018 23:45:00,32.99,33.0,1,-13.45
 22/11/2018 00:00:00,32.99,33.0,1,-13.45
 22/11/2018 00:15:00,32.87,33.0,1,-14.59
 22/11/2018 00:30:00,32.77,33.0,1,-14.73
 22/11/2018 00:45:00,32.78,33.0,1,-14.73
 22/11/2018 01:00:00,32.82,33.0,1,-15.41
 22/11/2018 01:15:00,33.01,33.0,1,-15.5
 22/11/2018 01:30:00,33.05,33.0,1,-15.5
 22/11/2018 01:45:00,33.05,33.0,1,-15.5
 22/11/2018 02:00:00,33.05,33.0,1,-15.5
 22/11/2018 02:15:00,33.02,33.0,1,-15.5
 22/11/2018 02:30:00,33.07,33.0,1,-15.5
 22/11/2018 02:45:00,33.11,33.0,1,-15.5
 22/11/2018 03:00:00,33.2,33.0,1,-14.38
 22/11/2018 03:15:00,33.22,33.0,1,-14.31
 22/11/2018 03:30:00,33.13,33.0,1,-14.31
 22/11/2018 03:45:00,33.05,33.0,1,-14.31
 22/11/2018 04:00:00,33.05,33.0,1,-14.31
 22/11/2018 04:15:00,32.96,33.0,1,-14.31
 22/11/2018 04:30:00,32.87,33.0,1,-14.24
 22/11/2018 04:45:00,32.76,33.0,1,-12.58
 22/11/2018 05:00:00,32.76,33.0,1,-12.58
 22/11/2018 05:15:00,32.71,33.0,1,-12.89
 22/11/2018 05:30:00,32.78,33.0,1,-13.18
 22/11/2018 05:45:00,32.86,33.0,1,-13.18
 22/11/2018 06:00:00,32.91,33.0,1,-13.35
 22/11/2018 06:15:00,32.9,33.0,1,-14.73
 22/11/2018 06:30:00,32.8,33.0,1,-15.21
 22/11/2018 06:45:00,32.73,33.0,1,-16.62
 22/11/2018 07:00:00,32.56,33.0,1,-17.11
 22/11/2018 07:15:00,32.77,33.0,1,-18.51
 22/11/2018 07:30:00,32.78,33.0,1,-18.51
 22/11/2018 07:45:00,32.63,33.0,1,-18.51
 22/11/2018 08:00:00,32.95,33.0,1,-19.55
 22/11/2018 08:15:00,32.98,33.0,1,-18.65
 22/11/2018 08:30:00,32.93,33.0,1,-18.65
 22/11/2018 08:45:00,32.95,33.0,1,-18.65
 22/11/2018 09:00:00,33.04,33.0,1,-18.65
 22/11/2018 09:15:00,33.01,33.0,1,-18.65
 22/11/2018 09:30:00,32.99,33.0,1,-18.65
 22/11/2018 09:45:00,33.1,33.0,1,-18.65
 22/11/2018 10:00:00,33.11,33.0,1,-18.65
 22/11/2018 10:15:00,33.21,33.0,1,-18.65
 22/11/2018 10:30:00,33.04,33.0,1,-18.29
 22/11/2018 10:45:00,32.99,33.0,1,-17.43
 22/11/2018 11:00:00,32.99,33.0,1,-17.43
 22/11/2018 11:15:00,32.99,33.0,1,-17.43
 22/11/2018 11:30:00,32.99,33.0,1,-17.43
 22/11/2018 11:45:00,33.03,33.0,1,-17.43
 22/11/2018 12:00:00,33.11,33.0,1,-17.43
 22/11/2018 12:15:00,33.11,33.0,1,-17.89
 22/11/2018 12:30:00,33.11,33.0,1,-18.1
 22/11/2018 12:45:00,33.01,33.0,1,-18.1
 22/11/2018 13:00:00,32.99,33.0,1,-18.1
 22/11/2018 13:15:00,32.99,33.0,1,-18.1
 22/11/2018 13:30:00,33.02,33.0,1,-17.78
 22/11/2018 13:45:00,33.11,33.0,1,-16.76
 22/11/2018 14:00:00,33.11,33.0,1,-16.76
 22/11/2018 14:15:00,33.0,33.0,1,-16.76
 22/11/2018 14:30:00,33.01,33.0,1,-16.69
 22/11/2018 14:45:00,33.05,33.0,1,-16.76
 22/11/2018 15:00:00,33.05,33.0,1,-16.76
 22/11/2018 15:15:00,33.07,33.0,1,-16.76
 22/11/2018 15:30:00,33.11,33.0,1,-17.79
 22/11/2018 15:45:00,33.0,33.0,1,-18.1
 22/11/2018 16:00:00,32.96,33.0,1,-17.78
 22/11/2018 16:15:00,33.1,33.0,1,-11.39
 22/11/2018 16:30:00,32.97,33.0,1,-12.47
 22/11/2018 16:45:00,32.89,33.0,1,-13.62
 22/11/2018 17:00:00,32.77,33.0,1,-14.44
 22/11/2018 17:15:00,32.76,33.0,1,-15.31
 22/11/2018 17:30:00,32.76,33.0,1,-15.31
 22/11/2018 17:45:00,32.86,33.0,1,-15.31
 22/11/2018 18:00:00,32.94,33.0,1,-15.31
 22/11/2018 18:15:00,32.97,33.0,1,-15.31
 22/11/2018 18:30:00,33.05,33.0,1,-15.31
 22/11/2018 18:45:00,32.99,33.0,1,-14.96
 22/11/2018 19:00:00,33.03,33.0,1,-14.45
 22/11/2018 19:15:00,33.11,33.0,1,-13.95
 22/11/2018 19:30:00,33.13,33.0,1,-13.18
 22/11/2018 19:45:00,33.14,33.0,1,-14.81
 22/11/2018 20:00:00,33.06,33.0,1,-20.78
 22/11/2018 20:15:00,33.02,33.0,1,-20.78
 22/11/2018 20:30:00,33.03,33.0,1,-20.78
 22/11/2018 20:45:00,33.05,33.0,1,-20.03
 22/11/2018 21:00:00,33.12,33.0,1,-19.23
 22/11/2018 21:15:00,33.08,33.0,1,-18.29
 22/11/2018 21:30:00,33.01,33.0,1,-17.78
 22/11/2018 21:45:00,32.71,33.0,1,-17.78
 22/11/2018 22:00:00,32.72,33.0,1,-17.78
 22/11/2018 22:15:00,32.85,33.0,1,-17.11
 22/11/2018 22:30:00,32.85,33.0,1,-15.96
 22/11/2018 22:45:00,32.84,33.0,1,-14.99
 22/11/2018 23:00:00,32.76,33.0,1,-14.35
 22/11/2018 23:15:00,32.65,33.0,1,-14.6
 22/11/2018 23:30:00,32.75,33.0,1,-14.32
 22/11/2018 23:45:00,32.76,33.0,1,-13.26
 23/11/2018 00:00:00,32.76,33.0,1,-13.28
 23/11/2018 00:15:00,32.64,33.0,1,-15.59
 23/11/2018 00:30:00,32.66,33.0,1,-15.84
 23/11/2018 00:45:00,32.64,33.0,1,-15.84
 23/11/2018 01:00:00,32.89,33.0,1,-15.84
 23/11/2018 01:15:00,32.99,33.0,1,-15.84
 23/11/2018 01:30:00,33.01,33.0,1,-15.84
 23/11/2018 01:45:00,33.05,33.0,1,-15.84
 23/11/2018 02:00:00,33.08,33.0,1,-15.84
 23/11/2018 02:15:00,33.2,33.0,1,-15.84
 23/11/2018 02:30:00,33.23,33.0,1,-15.84
 23/11/2018 02:45:00,33.27,33.0,1,-15.84
 23/11/2018 03:00:00,33.34,33.0,1,-14.71
 23/11/2018 03:15:00,33.17,33.0,1,-14.24
 23/11/2018 03:30:00,33.17,33.0,1,-13.9
 23/11/2018 03:45:00,32.99,33.0,1,-13.36
 23/11/2018 04:00:00,32.99,33.0,1,-13.36
 23/11/2018 04:15:00,32.89,33.0,1,-13.36
 23/11/2018 04:30:00,32.87,33.0,1,-13.36
 23/11/2018 04:45:00,32.87,33.0,1,-13.36
 23/11/2018 05:00:00,32.87,33.0,1,-13.36
 23/11/2018 05:15:00,32.71,33.0,1,-13.36
 23/11/2018 05:30:00,32.63,33.0,1,-13.36
 23/11/2018 05:45:00,32.55,33.0,1,-13.36
 23/11/2018 06:00:00,32.55,33.0,1,-13.36
 23/11/2018 06:15:00,32.68,33.0,1,-14.08
 23/11/2018 06:30:00,32.72,33.0,1,-14.63
 23/11/2018 06:45:00,32.69,33.0,1,-15.8
 23/11/2018 07:00:00,32.62,33.0,1,-16.39
 23/11/2018 07:15:00,32.93,33.0,1,-17.14
 23/11/2018 07:30:00,32.81,33.0,1,-17.14
 23/11/2018 07:45:00,32.82,33.0,1,-18.03
 23/11/2018 08:00:00,33.0,33.0,1,-17.95
 23/11/2018 08:15:00,33.08,33.0,1,-17.95
 23/11/2018 08:30:00,33.15,33.0,1,-18.42
 23/11/2018 08:45:00,33.11,33.0,1,-17.86
 23/11/2018 09:00:00,33.11,33.0,1,-17.88
 23/11/2018 09:15:00,33.07,33.0,1,-17.89
 23/11/2018 09:30:00,33.02,33.0,1,-18.66
 23/11/2018 09:45:00,32.99,33.0,1,-18.54
 23/11/2018 10:00:00,32.99,33.0,1,-18.54
 23/11/2018 10:15:00,33.08,33.0,1,-18.54
 23/11/2018 10:30:00,33.11,33.0,1,-18.54
 23/11/2018 10:45:00,33.11,33.0,1,-18.12
 23/11/2018 11:00:00,33.11,33.0,1,-17.18
 23/11/2018 11:15:00,33.02,33.0,1,-17.18
 23/11/2018 11:30:00,32.93,33.0,1,-17.18
 23/11/2018 11:45:00,32.93,33.0,1,-17.18
 23/11/2018 12:00:00,32.93,33.0,1,-17.18
 23/11/2018 12:15:00,32.93,33.0,1,-17.18
 23/11/2018 12:30:00,32.97,33.0,1,-17.18
 23/11/2018 12:45:00,33.05,33.0,1,-17.18
 23/11/2018 13:00:00,33.05,33.0,1,-17.18
 23/11/2018 13:15:00,33.05,33.0,1,-17.18
 23/11/2018 13:30:00,33.07,33.0,1,-17.18
 23/11/2018 13:45:00,33.12,33.0,1,-17.18
 23/11/2018 14:00:00,33.1,33.0,1,-17.18
 23/11/2018 14:15:00,32.72,33.0,1,-17.18
 23/11/2018 14:30:00,32.77,33.0,1,-17.18
 23/11/2018 14:45:00,32.97,33.0,1,-17.18
 23/11/2018 15:00:00,32.99,33.0,1,-17.18
 23/11/2018 15:15:00,32.99,33.0,1,-17.18
 23/11/2018 15:30:00,32.99,33.0,1,-17.18
 23/11/2018 15:45:00,32.99,33.0,1,-18.01
 23/11/2018 16:00:00,32.94,33.0,1,-18.86
 23/11/2018 16:15:00,32.93,33.0,1,-20.02
 23/11/2018 16:30:00,32.8,33.0,1,-20.64
 23/11/2018 16:45:00,32.79,33.0,1,-21.54
 23/11/2018 17:00:00,32.7,33.0,1,-22.55
 23/11/2018 17:15:00,32.76,33.0,1,-22.55
 23/11/2018 17:30:00,32.84,33.0,1,-23.37
 23/11/2018 17:45:00,32.95,33.0,1,-24.11
 23/11/2018 18:00:00,33.03,33.0,1,-24.11
 23/11/2018 18:15:00,33.05,33.0,1,-24.11
 23/11/2018 18:30:00,33.07,33.0,1,-23.22
 23/11/2018 18:45:00,32.94,33.0,1,-22.78
 23/11/2018 19:00:00,32.97,33.0,1,-22.78
 23/11/2018 19:15:00,32.99,33.0,1,-22.78
 23/11/2018 19:30:00,33.04,33.0,1,-22.3
 23/11/2018 19:45:00,33.11,33.0,1,-21.45
 23/11/2018 20:00:00,33.0,33.0,1,-21.45
 23/11/2018 20:15:00,32.99,33.0,1,-21.41
 23/11/2018 20:30:00,33.0,33.0,1,-20.79
 23/11/2018 20:45:00,33.12,33.0,1,-20.29
 23/11/2018 21:00:00,33.17,33.0,1,-19.41
 23/11/2018 21:15:00,33.23,33.0,1,-18.91
 23/11/2018 21:30:00,33.28,33.0,1,-18.76
 23/11/2018 21:45:00,33.15,33.0,1,-17.21
 23/11/2018 22:00:00,33.08,33.0,1,-17.21
 23/11/2018 22:15:00,33.05,33.0,1,-16.47
 23/11/2018 22:30:00,33.14,33.0,1,-15.82
 23/11/2018 22:45:00,33.0,33.0,1,-14.98
 23/11/2018 23:00:00,32.97,33.0,1,-14.39
 23/11/2018 23:15:00,33.0,33.0,1,-14.39
 23/11/2018 23:30:00,33.06,33.0,1,-14.39
 23/11/2018 23:45:00,33.11,33.0,1,-14.39
 24/11/2018 00:00:00,33.17,33.0,1,-14.39
 24/11/2018 00:15:00,32.97,33.0,1,-15.45
 24/11/2018 00:30:00,32.96,33.0,1,-15.73
 24/11/2018 00:45:00,32.93,33.0,1,-15.73
 24/11/2018 01:00:00,32.93,33.0,1,-15.73
 24/11/2018 01:15:00,32.85,33.0,1,-15.73
 24/11/2018 01:30:00,32.91,33.0,1,-15.73
 24/11/2018 01:45:00,32.99,33.0,1,-15.73
 24/11/2018 02:00:00,32.99,33.0,1,-15.73
 24/11/2018 02:15:00,33.02,33.0,1,-15.73
 24/11/2018 02:30:00,33.11,33.0,1,-15.73
 24/11/2018 02:45:00,33.11,33.0,1,-15.01
 24/11/2018 03:00:00,33.17,33.0,1,-14.36
 24/11/2018 03:15:00,33.22,33.0,1,-14.36
 24/11/2018 03:30:00,33.14,33.0,1,-14.36
 24/11/2018 03:45:00,33.08,33.0,1,-14.36
 24/11/2018 04:00:00,33.12,33.0,1,-14.36
 24/11/2018 04:15:00,33.14,33.0,1,-14.36
 24/11/2018 04:30:00,33.22,33.0,1,-12.96
 24/11/2018 04:45:00,33.22,33.0,1,-12.83
 24/11/2018 05:00:00,33.22,33.0,1,-12.83
 24/11/2018 05:15:00,33.22,33.0,1,-12.83
 24/11/2018 05:30:00,33.19,33.0,1,-12.83
 24/11/2018 05:45:00,33.14,33.0,1,-12.83
 24/11/2018 06:00:00,33.05,33.0,1,-12.93
 24/11/2018 06:15:00,32.97,33.0,1,-14.08
 24/11/2018 06:30:00,32.89,33.0,1,-14.08
 24/11/2018 06:45:00,32.83,33.0,1,-14.57
 24/11/2018 07:00:00,32.74,33.0,1,-15.3
 24/11/2018 07:15:00,32.61,33.0,1,-15.3
 24/11/2018 07:30:00,32.83,33.0,1,-15.3
 24/11/2018 07:45:00,33.04,33.0,1,-15.39
 24/11/2018 08:00:00,32.92,33.0,1,-16.59
 24/11/2018 08:15:00,32.87,33.0,1,-17.23
 24/11/2018 08:30:00,32.93,33.0,1,-17.86
 24/11/2018 08:45:00,32.85,33.0,1,-17.86
 24/11/2018 09:00:00,32.77,33.0,1,-18.36
 24/11/2018 09:15:00,32.74,33.0,1,-18.97
 24/11/2018 09:30:00,32.91,33.0,1,-20.63
 24/11/2018 09:45:00,32.84,33.0,1,-20.39
 24/11/2018 10:00:00,33.05,33.0,1,-11.81
 24/11/2018 10:15:00,33.05,33.0,1,-11.39
 24/11/2018 10:30:00,33.04,33.0,1,-11.39
 24/11/2018 10:45:00,32.99,33.0,1,-11.39
 24/11/2018 11:00:00,32.94,33.0,1,-11.39
 24/11/2018 11:15:00,32.99,33.0,1,-11.39
 24/11/2018 11:30:00,33.05,33.0,1,-11.39
 24/11/2018 11:45:00,33.02,33.0,1,-11.39
 24/11/2018 12:00:00,33.12,33.0,1,-11.39
 24/11/2018 12:15:00,33.17,33.0,1,-11.39
 24/11/2018 12:30:00,33.17,33.0,1,-11.39
 24/11/2018 12:45:00,33.11,33.0,1,-11.39
 24/11/2018 13:00:00,33.05,33.0,1,-11.39
 24/11/2018 13:15:00,33.07,33.0,1,-16.98
 24/11/2018 13:30:00,33.09,33.0,1,-20.77
 24/11/2018 13:45:00,33.28,33.0,1,-20.29
 24/11/2018 14:00:00,33.28,33.0,1,-19.57
 24/11/2018 14:15:00,33.28,33.0,1,-19.57
 24/11/2018 14:30:00,33.29,33.0,1,-19.57
 24/11/2018 14:45:00,33.4,33.0,1,-19.57
 24/11/2018 15:00:00,33.4,33.0,1,-19.57
 24/11/2018 15:15:00,33.21,33.0,1,-19.57
 24/11/2018 15:30:00,33.05,33.0,1,-19.57
 24/11/2018 15:45:00,33.05,33.0,1,-19.57
 24/11/2018 16:00:00,33.01,33.0,1,-19.57
 24/11/2018 16:15:00,32.94,33.0,1,-19.61
 24/11/2018 16:30:00,32.75,33.0,1,-20.62
 24/11/2018 16:45:00,32.87,33.0,1,-22.11
 24/11/2018 17:00:00,32.83,33.0,1,-22.11
 24/11/2018 17:15:00,32.76,33.0,1,-23.22
 24/11/2018 17:30:00,32.76,33.0,1,-23.95
 24/11/2018 17:45:00,32.79,33.0,1,-23.95
 24/11/2018 18:00:00,32.87,33.0,1,-23.95
 24/11/2018 18:15:00,32.87,33.0,1,-23.95
 24/11/2018 18:30:00,32.94,33.0,1,-23.95
 24/11/2018 18:45:00,32.98,33.0,1,-23.95
 24/11/2018 19:00:00,32.94,33.0,1,-23.95
 24/11/2018 19:15:00,33.07,33.0,1,-22.32
 24/11/2018 19:30:00,33.08,33.0,1,-22.12
 24/11/2018 19:45:00,33.05,33.0,1,-21.95
 24/11/2018 20:00:00,33.11,33.0,1,-21.22
 24/11/2018 20:15:00,33.16,33.0,1,-20.12
 24/11/2018 20:30:00,33.16,33.0,1,-20.12
 24/11/2018 20:45:00,33.31,33.0,1,-19.72
 24/11/2018 21:00:00,33.05,33.0,1,-18.91
 24/11/2018 21:15:00,32.76,33.0,1,-18.91
 24/11/2018 21:30:00,32.81,33.0,1,-18.91
 24/11/2018 21:45:00,32.92,33.0,1,-18.32
 24/11/2018 22:00:00,33.09,33.0,1,-17.78
 24/11/2018 22:15:00,33.12,33.0,1,-17.24
 24/11/2018 22:30:00,33.09,33.0,1,-17.24
 24/11/2018 22:45:00,32.93,33.0,1,-16.17
 24/11/2018 23:00:00,32.83,33.0,1,-15.42
 24/11/2018 23:15:00,32.72,33.0,1,-15.42
 24/11/2018 23:30:00,32.8,33.0,1,-15.42
 24/11/2018 23:45:00,32.87,33.0,1,-15.2
 25/11/2018 00:00:00,32.87,33.0,1,-14.29
 25/11/2018 00:15:00,32.67,33.0,1,-15.61
 25/11/2018 00:30:00,32.71,33.0,1,-15.89
 25/11/2018 00:45:00,32.76,33.0,1,-17.04
 25/11/2018 01:00:00,32.76,33.0,1,-17.04
 25/11/2018 01:15:00,32.84,33.0,1,-17.04
 25/11/2018 01:30:00,32.91,33.0,1,-16.78
 25/11/2018 01:45:00,32.99,33.0,1,-16.51
 25/11/2018 02:00:00,33.11,33.0,1,-15.45
 25/11/2018 02:15:00,33.11,33.0,1,-15.13
 25/11/2018 02:30:00,33.11,33.0,1,-15.13
 25/11/2018 02:45:00,33.11,33.0,1,-15.13
 25/11/2018 03:00:00,33.21,33.0,1,-15.13
 25/11/2018 03:15:00,33.03,33.0,1,-15.13
 25/11/2018 03:30:00,33.11,33.0,1,-13.8
 25/11/2018 03:45:00,33.11,33.0,1,-13.72
 25/11/2018 04:00:00,33.11,33.0,1,-13.72
 25/11/2018 04:15:00,33.14,33.0,1,-13.72
 25/11/2018 04:30:00,33.17,33.0,1,-13.14
 25/11/2018 04:45:00,33.21,33.0,1,-13.07
 25/11/2018 05:00:00,33.17,33.0,1,-13.07
 25/11/2018 05:15:00,33.17,33.0,1,-13.07
 25/11/2018 05:30:00,33.17,33.0,1,-13.07
 25/11/2018 05:45:00,33.17,33.0,1,-13.07
 25/11/2018 06:00:00,33.15,33.0,1,-13.07
