DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 03:30:00,33.24,32.97,2,-13.4
 07/12/2018 03:45:00,33.28,32.97,2,-13.4
 07/12/2018 04:00:00,33.09,32.97,2,-12.67
 07/12/2018 04:15:00,32.96,32.97,2,-12.21
 07/12/2018 04:30:00,32.95,33.28,2,-12.21
 07/12/2018 04:45:00,33.05,33.3,2,-12.21
 07/12/2018 05:00:00,33.12,33.3,2,-12.21
 07/12/2018 05:15:00,33.03,33.3,2,-12.21
 07/12/2018 05:30:00,33.03,33.3,2,-12.21
 07/12/2018 05:45:00,33.1,33.3,2,-12.37
 07/12/2018 06:00:00,33.14,33.01,1,-12.88
 07/12/2018 06:15:00,32.93,33.0,1,-14.42
 07/12/2018 06:30:00,32.86,33.0,1,-14.75
 07/12/2018 06:45:00,32.79,33.0,1,-15.84
 07/12/2018 07:00:00,32.72,32.97,2,-16.48
 07/12/2018 07:15:00,32.75,32.97,2,-17.48
 07/12/2018 07:30:00,33.22,32.97,2,-17.83
 07/12/2018 07:45:00,33.05,32.97,2,-17.83
 07/12/2018 08:00:00,32.88,32.99,1,-18.51
 07/12/2018 08:15:00,32.8,33.0,1,-18.63
 07/12/2018 08:30:00,32.7,33.0,1,-18.63
 07/12/2018 08:45:00,32.7,33.0,1,-18.63
 07/12/2018 09:00:00,32.61,32.98,2,-18.63
 07/12/2018 09:15:00,33.0,32.97,2,-18.63
 07/12/2018 09:30:00,32.93,32.97,2,-18.11
 07/12/2018 09:45:00,33.02,32.97,2,-17.98
 07/12/2018 10:00:00,33.05,32.97,2,-17.36
 07/12/2018 10:15:00,32.97,32.97,2,-17.36
 07/12/2018 10:30:00,32.93,33.0,2,-17.36
 07/12/2018 10:45:00,33.11,33.17,2,-16.41
 07/12/2018 11:00:00,33.11,33.17,2,-16.67
 07/12/2018 11:15:00,33.15,33.17,2,-16.65
 07/12/2018 11:30:00,33.22,33.17,2,-17.43
 07/12/2018 11:45:00,33.22,33.17,2,-17.07
 07/12/2018 12:00:00,33.24,33.17,2,-15.48
 07/12/2018 12:15:00,32.85,32.8,2,-15.49
 07/12/2018 12:30:00,31.68,31.71,2,-16.11
 07/12/2018 12:45:00,31.99,32.21,2,-17.66
 07/12/2018 13:00:00,32.08,32.27,2,-20.19
 07/12/2018 13:15:00,32.13,32.27,2,-19.34
 07/12/2018 13:30:00,31.99,32.27,2,-17.51
 07/12/2018 13:45:00,31.89,32.27,2,-17.46
 07/12/2018 14:00:00,31.88,32.27,2,-17.83
 07/12/2018 14:15:00,31.85,32.27,2,-18.24
 07/12/2018 14:30:00,31.77,32.27,2,-18.69
 07/12/2018 14:45:00,31.76,32.27,2,-17.49
 07/12/2018 15:00:00,31.87,32.27,2,-17.93
 07/12/2018 15:15:00,31.79,32.27,2,-18.41
 07/12/2018 15:30:00,31.76,32.27,2,-18.13
 07/12/2018 15:45:00,31.9,32.27,2,-19.33
 07/12/2018 16:00:00,31.99,32.27,2,-19.38
 07/12/2018 16:15:00,32.01,32.27,2,-21.1
 07/12/2018 16:30:00,32.12,32.27,2,-22.19
 07/12/2018 16:45:00,32.15,32.27,2,-23.41
 07/12/2018 17:00:00,32.08,32.27,2,-23.82
 07/12/2018 17:15:00,32.05,32.27,2,-25.25
 07/12/2018 17:30:00,32.64,32.74,1,-25.58
 07/12/2018 17:45:00,33.1,33.0,1,-25.43
 07/12/2018 18:00:00,33.21,33.0,1,-25.43
 07/12/2018 18:15:00,33.27,33.0,1,-25.43
 07/12/2018 18:30:00,33.3,32.98,2,-24.62
 07/12/2018 18:45:00,33.0,32.97,2,-23.55
 07/12/2018 19:00:00,32.9,32.97,2,-23.55
 07/12/2018 19:15:00,32.98,32.97,2,-23.55
 07/12/2018 19:30:00,33.0,32.97,2,-22.61
 07/12/2018 19:45:00,33.06,32.97,2,-22.02
 07/12/2018 20:00:00,33.06,32.97,2,-22.02
 07/12/2018 20:15:00,33.12,32.97,2,-21.44
 07/12/2018 20:30:00,33.02,32.97,2,-20.89
 07/12/2018 20:45:00,32.96,32.97,2,-20.75
 07/12/2018 21:00:00,33.13,32.97,2,-19.97
 07/12/2018 21:15:00,33.24,32.97,2,-19.45
 07/12/2018 21:30:00,33.23,32.97,2,-18.98
 07/12/2018 21:45:00,33.22,32.97,2,-18.23
 07/12/2018 22:00:00,33.11,32.97,2,-17.98
 07/12/2018 22:15:00,33.11,32.97,2,-16.45
 07/12/2018 22:30:00,33.13,32.97,2,-16.45
 07/12/2018 22:45:00,33.11,32.97,2,-15.74
 07/12/2018 23:00:00,33.06,32.97,2,-15.15
 07/12/2018 23:15:00,32.94,32.97,2,-15.15
 07/12/2018 23:30:00,32.86,32.97,2,-15.15
 07/12/2018 23:45:00,32.93,32.97,2,-15.15
 08/12/2018 00:00:00,32.84,32.97,2,-15.15
 08/12/2018 00:15:00,32.53,32.97,2,-16.38
 08/12/2018 00:30:00,32.53,32.97,2,-16.52
 08/12/2018 00:45:00,32.53,32.97,2,-16.52
 08/12/2018 01:00:00,32.54,32.97,2,-16.52
 08/12/2018 01:15:00,32.6,32.97,2,-16.52
 08/12/2018 01:30:00,32.54,32.45,2,-16.52
 08/12/2018 01:45:00,32.27,32.24,2,-16.52
 08/12/2018 02:00:00,32.44,32.24,2,-16.14
 08/12/2018 02:15:00,32.43,32.24,2,-15.63
 08/12/2018 02:30:00,32.5,32.24,2,-15.75
 08/12/2018 02:45:00,32.52,32.24,2,-15.75
 08/12/2018 03:00:00,32.58,32.24,2,-15.35
 08/12/2018 03:15:00,32.39,32.24,2,-14.99
 08/12/2018 03:30:00,32.46,32.24,2,-13.53
 08/12/2018 03:45:00,32.46,32.24,2,-13.53
 08/12/2018 04:00:00,32.21,32.24,2,-13.53
 08/12/2018 04:15:00,32.63,32.88,1,-13.53
 08/12/2018 04:30:00,32.77,33.0,1,-12.3
 08/12/2018 04:45:00,32.87,33.0,1,-12.18
 08/12/2018 05:00:00,32.78,33.0,1,-12.18
 08/12/2018 05:15:00,32.76,32.97,2,-12.18
 08/12/2018 05:30:00,32.76,32.97,2,-12.18
 08/12/2018 05:45:00,32.82,32.97,2,-12.18
 08/12/2018 06:00:00,32.75,32.97,2,-12.18
 08/12/2018 06:15:00,32.72,32.97,2,-13.29
 08/12/2018 06:30:00,32.61,32.97,2,-13.62
 08/12/2018 06:45:00,32.64,32.97,2,-13.62
 08/12/2018 07:00:00,32.71,32.97,2,-14.72
 08/12/2018 07:15:00,32.8,32.97,2,-14.98
 08/12/2018 07:30:00,32.7,32.97,2,-14.98
 08/12/2018 07:45:00,32.69,32.97,2,-16.4
 08/12/2018 08:00:00,32.66,32.97,2,-16.63
 08/12/2018 08:15:00,32.69,32.97,2,-17.13
 08/12/2018 08:30:00,32.79,32.97,2,-17.97
 08/12/2018 08:45:00,32.75,32.97,2,-17.97
 08/12/2018 09:00:00,32.86,32.97,2,-18.6
 08/12/2018 09:15:00,32.86,32.97,2,-19.19
 08/12/2018 09:30:00,32.91,32.97,2,-19.29
 08/12/2018 09:45:00,33.02,32.97,2,-19.29
 08/12/2018 10:00:00,32.99,32.97,2,-19.29
 08/12/2018 10:15:00,32.84,32.82,2,-19.29
 08/12/2018 10:30:00,32.11,32.01,2,-19.29
 08/12/2018 10:45:00,32.11,32.05,2,-19.29
 08/12/2018 11:00:00,32.11,32.44,2,-19.29
 08/12/2018 11:15:00,32.11,32.44,2,-19.29
 08/12/2018 11:30:00,32.11,32.44,2,-19.29
 08/12/2018 11:45:00,32.11,32.18,2,-19.29
 08/12/2018 12:00:00,32.17,32.17,2,-19.29
 08/12/2018 12:15:00,32.11,32.17,2,-19.29
 08/12/2018 12:30:00,32.07,32.17,2,-19.29
 08/12/2018 12:45:00,32.14,32.17,2,-19.29
 08/12/2018 13:00:00,32.18,32.17,2,-19.29
 08/12/2018 13:15:00,32.34,32.17,2,-19.29
 08/12/2018 13:30:00,32.29,32.17,2,-19.29
 08/12/2018 13:45:00,32.35,32.17,2,-19.09
 08/12/2018 14:00:00,32.35,32.17,2,-17.69
 08/12/2018 14:15:00,32.35,32.17,2,-17.69
 08/12/2018 14:30:00,32.43,32.17,2,-17.69
 08/12/2018 14:45:00,32.46,32.17,2,-17.69
 08/12/2018 15:00:00,32.46,32.17,2,-18.56
 08/12/2018 15:15:00,32.43,32.17,2,-19.14
 08/12/2018 15:30:00,32.23,32.17,2,-19.14
 08/12/2018 15:45:00,32.09,32.17,2,-19.14
 08/12/2018 16:00:00,32.0,32.17,2,-19.14
 08/12/2018 16:15:00,31.87,32.17,2,-20.14
 08/12/2018 16:30:00,31.76,32.17,2,-21.51
 08/12/2018 16:45:00,31.81,32.17,2,-22.29
 08/12/2018 17:00:00,31.8,32.17,2,-22.78
 08/12/2018 17:15:00,32.02,32.39,2,-24.51
 08/12/2018 17:30:00,32.11,32.54,2,-24.92
 08/12/2018 17:45:00,32.11,32.54,2,-24.92
 08/12/2018 18:00:00,32.11,32.54,2,-24.92
 08/12/2018 18:15:00,32.28,32.54,2,-24.15
 08/12/2018 18:30:00,32.47,32.54,2,-23.58
 08/12/2018 18:45:00,32.58,32.54,2,-23.51
 08/12/2018 19:00:00,32.59,32.54,2,-22.39
 08/12/2018 19:15:00,32.69,32.54,2,-22.39
 08/12/2018 19:30:00,32.6,32.54,2,-21.91
 08/12/2018 19:45:00,32.67,32.54,2,-21.86
 08/12/2018 20:00:00,32.58,32.54,2,-21.02
 08/12/2018 20:15:00,32.58,32.54,2,-20.49
 08/12/2018 20:30:00,32.7,32.54,2,-20.49
 08/12/2018 20:45:00,32.81,32.54,2,-20.49
 08/12/2018 21:00:00,32.76,32.54,2,-20.49
 08/12/2018 21:15:00,32.76,32.54,2,-18.77
 08/12/2018 21:30:00,32.81,32.54,2,-18.64
 08/12/2018 21:45:00,32.46,32.54,2,-17.82
 08/12/2018 22:00:00,32.49,32.54,2,-17.19
 08/12/2018 22:15:00,32.49,32.54,2,-17.19
 08/12/2018 22:30:00,32.52,32.54,2,-16.13
 08/12/2018 22:45:00,32.52,32.54,2,-15.86
 08/12/2018 23:00:00,32.64,32.54,2,-14.55
 08/12/2018 23:15:00,32.64,32.54,2,-14.53
 08/12/2018 23:30:00,32.62,32.54,2,-14.53
 08/12/2018 23:45:00,32.64,32.54,2,-14.53
 09/12/2018 00:00:00,32.7,32.54,2,-14.53
 09/12/2018 00:15:00,32.57,32.54,2,-16.26
 09/12/2018 00:30:00,32.49,32.54,2,-17.18
 09/12/2018 00:45:00,32.41,32.54,2,-17.18
 09/12/2018 01:00:00,32.45,32.54,2,-17.18
 09/12/2018 01:15:00,32.56,32.54,2,-17.18
 09/12/2018 01:30:00,32.66,32.54,2,-16.87
 09/12/2018 01:45:00,32.72,32.54,2,-15.96
 09/12/2018 02:00:00,32.58,32.54,2,-15.96
 09/12/2018 02:15:00,32.51,32.54,2,-15.96
 09/12/2018 02:30:00,32.64,32.54,2,-15.96
 09/12/2018 02:45:00,32.64,32.54,2,-15.67
 09/12/2018 03:00:00,32.76,32.54,2,-15.3
 09/12/2018 03:15:00,32.76,32.54,2,-14.23
 09/12/2018 03:30:00,32.68,32.54,2,-13.97
 09/12/2018 03:45:00,32.75,32.54,2,-13.97
 09/12/2018 04:00:00,32.84,32.54,2,-13.97
 09/12/2018 04:15:00,32.78,32.54,2,-13.45
 09/12/2018 04:30:00,32.83,32.54,2,-13.3
 09/12/2018 04:45:00,32.8,32.54,2,-13.3
 09/12/2018 05:00:00,32.81,32.54,2,-13.3
 09/12/2018 05:15:00,32.76,32.54,2,-13.05
 09/12/2018 05:30:00,32.81,32.54,2,-11.96
 09/12/2018 05:45:00,32.81,32.54,2,-11.96
 09/12/2018 06:00:00,32.81,32.54,2,-12.25
 09/12/2018 06:15:00,32.73,32.54,2,-13.31
 09/12/2018 06:30:00,32.65,32.54,2,-13.31
 09/12/2018 06:45:00,32.62,32.54,2,-13.31
 09/12/2018 07:00:00,32.52,32.54,2,-13.71
 09/12/2018 07:15:00,32.66,32.54,2,-14.54
 09/12/2018 07:30:00,32.84,32.54,2,-14.54
 09/12/2018 07:45:00,32.81,32.54,2,-14.54
 09/12/2018 08:00:00,32.76,32.54,2,-15.59
 09/12/2018 08:15:00,32.63,32.54,2,-15.98
 09/12/2018 08:30:00,32.58,32.54,2,-16.38
 09/12/2018 08:45:00,32.74,32.54,2,-17.52
 09/12/2018 09:00:00,32.81,32.54,2,-17.98
 09/12/2018 09:15:00,32.69,32.54,2,-17.98
 09/12/2018 09:30:00,32.64,32.54,2,-17.98
 09/12/2018 09:45:00,32.52,32.54,2,-17.98
 09/12/2018 10:00:00,32.51,32.54,2,-17.98
 09/12/2018 10:15:00,32.45,32.54,2,-17.98
 09/12/2018 10:30:00,32.42,32.54,2,-17.98
 09/12/2018 10:45:00,32.4,32.54,2,-17.98
 09/12/2018 11:00:00,32.4,32.54,2,-17.33
 09/12/2018 11:15:00,32.4,32.54,2,-16.47
 09/12/2018 11:30:00,32.4,32.54,2,-16.38
 09/12/2018 11:45:00,32.4,32.54,2,-16.38
 09/12/2018 12:00:00,32.44,32.54,2,-16.38
 09/12/2018 12:15:00,32.45,32.54,2,-16.37
 09/12/2018 12:30:00,32.52,32.54,2,-16.5
 09/12/2018 12:45:00,32.56,32.54,2,-16.38
 09/12/2018 13:00:00,32.64,32.54,2,-16.38
 09/12/2018 13:15:00,32.59,32.54,2,-16.38
 09/12/2018 13:30:00,32.58,32.54,2,-16.38
 09/12/2018 13:45:00,32.62,32.55,2,-15.85
 09/12/2018 14:00:00,32.64,32.77,2,-15.68
 09/12/2018 14:15:00,32.59,32.77,2,-16.34
 09/12/2018 14:30:00,32.58,32.77,2,-17.28
 09/12/2018 14:45:00,32.57,32.77,2,-16.44
 09/12/2018 15:00:00,32.46,32.77,2,-16.84
 09/12/2018 15:15:00,32.46,32.77,2,-17.13
 09/12/2018 15:30:00,32.55,32.77,2,-17.86
 09/12/2018 15:45:00,32.69,32.77,2,-19.16
 09/12/2018 16:00:00,32.63,32.77,2,-19.33
 09/12/2018 16:15:00,32.63,32.77,2,-20.74
 09/12/2018 16:30:00,32.6,32.77,2,-21.67
 09/12/2018 16:45:00,32.64,32.77,2,-17.39
 09/12/2018 17:00:00,32.58,32.77,2,-15.02
 09/12/2018 17:15:00,32.56,32.77,2,-16.16
 09/12/2018 17:30:00,32.49,32.77,2,-16.52
 09/12/2018 17:45:00,32.45,32.77,2,-16.52
 09/12/2018 18:00:00,32.49,32.77,2,-16.42
 09/12/2018 18:15:00,32.52,32.77,2,-15.86
 09/12/2018 18:30:00,32.63,32.77,2,-15.37
 09/12/2018 18:45:00,32.5,32.77,2,-14.81
 09/12/2018 19:00:00,32.41,32.77,2,-19.01
 09/12/2018 19:15:00,32.39,32.77,2,-22.52
 09/12/2018 19:30:00,32.67,32.77,2,-21.68
 09/12/2018 19:45:00,32.8,32.77,2,-21.25
 09/12/2018 20:00:00,32.82,32.77,2,-21.09
 09/12/2018 20:15:00,32.73,32.77,2,-20.91
 09/12/2018 20:30:00,32.58,32.77,2,-19.83
 09/12/2018 20:45:00,32.64,32.77,2,-19.83
 09/12/2018 21:00:00,32.64,32.77,2,-19.83
 09/12/2018 21:15:00,32.61,32.77,2,-19.07
 09/12/2018 21:30:00,32.53,32.77,2,-18.15
 09/12/2018 21:45:00,32.57,32.77,2,-17.18
 09/12/2018 22:00:00,32.59,32.77,2,-17.18
 09/12/2018 22:15:00,32.71,32.77,2,-16.25
 09/12/2018 22:30:00,32.7,32.77,2,-15.77
 09/12/2018 22:45:00,32.71,32.77,2,-15.3
 09/12/2018 23:00:00,32.62,32.77,2,-14.54
 09/12/2018 23:15:00,32.67,32.77,2,-14.91
 09/12/2018 23:30:00,32.75,32.77,2,-13.97
 09/12/2018 23:45:00,32.81,32.77,2,-13.97
 10/12/2018 00:00:00,32.81,32.77,2,-13.97
 10/12/2018 00:00:00,32.81,32.77,2,-13.97
 10/12/2018 00:15:00,32.69,32.77,2,-15.26
 10/12/2018 00:30:00,32.58,32.77,2,-16.01
 10/12/2018 00:45:00,32.58,32.77,2,-16.52
 10/12/2018 01:00:00,32.58,32.77,2,-16.52
 10/12/2018 01:15:00,32.58,32.77,2,-16.52
 10/12/2018 01:30:00,32.65,32.77,2,-16.52
 10/12/2018 01:45:00,32.66,32.77,2,-15.3
 10/12/2018 02:00:00,32.76,32.77,2,-15.29
 10/12/2018 02:15:00,32.66,32.77,2,-15.29
 10/12/2018 02:30:00,32.76,32.77,2,-15.29
 10/12/2018 02:45:00,32.76,32.77,2,-15.29
 10/12/2018 03:00:00,32.76,32.77,2,-14.95
 10/12/2018 03:15:00,32.87,32.77,2,-13.97
 10/12/2018 03:30:00,32.87,32.77,2,-13.97
 10/12/2018 03:45:00,32.92,32.77,2,-13.97
 10/12/2018 04:00:00,32.99,32.77,2,-13.97
 10/12/2018 04:15:00,32.99,32.77,2,-13.65
 10/12/2018 04:30:00,32.99,32.77,2,-13.38
 10/12/2018 04:45:00,32.99,32.77,2,-13.38
 10/12/2018 05:00:00,32.99,32.77,2,-13.38
 10/12/2018 05:15:00,32.99,32.77,2,-13.38
 10/12/2018 05:30:00,32.99,32.77,2,-13.38
 10/12/2018 05:45:00,32.93,32.77,2,-13.38
 10/12/2018 06:00:00,32.76,32.77,2,-13.57
 10/12/2018 06:15:00,32.7,32.77,2,-14.97
 10/12/2018 06:30:00,32.81,32.77,2,-15.2
 10/12/2018 06:45:00,32.78,32.77,2,-16.6
 10/12/2018 07:00:00,32.75,32.77,2,-17.17
 10/12/2018 07:15:00,32.52,32.77,2,-18.09
 10/12/2018 07:30:00,32.37,32.77,2,-18.5
 10/12/2018 07:45:00,32.56,32.77,2,-17.24
 10/12/2018 08:00:00,32.93,32.77,2,-10.06
 10/12/2018 08:15:00,33.02,32.77,2,-10.06
 10/12/2018 08:30:00,32.99,32.77,2,-10.06
 10/12/2018 08:45:00,32.99,32.77,2,-9.71
 10/12/2018 09:00:00,32.99,32.77,2,-9.39
 10/12/2018 09:15:00,32.9,32.77,2,-9.39
 10/12/2018 09:30:00,32.92,32.77,2,-9.11
 10/12/2018 09:45:00,33.0,32.77,2,-8.79
 10/12/2018 10:00:00,32.93,33.0,2,-8.18
 10/12/2018 10:15:00,32.93,33.0,2,-8.15
 10/12/2018 10:30:00,32.93,33.0,2,-8.15
 10/12/2018 10:45:00,32.93,33.0,2,-8.15
 10/12/2018 11:00:00,32.93,33.0,2,-8.15
 10/12/2018 11:15:00,32.89,33.0,2,-8.15
 10/12/2018 11:30:00,32.87,33.0,2,-8.15
 10/12/2018 11:45:00,32.87,33.0,2,-8.15
 10/12/2018 12:00:00,32.87,33.0,2,-8.35
 10/12/2018 12:15:00,32.82,33.0,2,-12.31
 10/12/2018 12:30:00,32.61,33.0,2,-18.9
 10/12/2018 12:45:00,32.58,33.0,2,-18.9
 10/12/2018 13:00:00,32.58,33.0,2,-18.9
 10/12/2018 13:15:00,32.58,33.0,2,-18.9
 10/12/2018 13:30:00,32.61,33.0,2,-18.9
 10/12/2018 13:45:00,32.7,33.0,2,-18.9
 10/12/2018 14:00:00,32.7,33.0,2,-18.42
 10/12/2018 14:15:00,32.59,33.0,2,-18.03
 10/12/2018 14:30:00,32.77,33.0,2,-18.78
 10/12/2018 14:45:00,32.81,33.0,2,-18.78
 10/12/2018 15:00:00,32.81,33.0,2,-17.8
 10/12/2018 15:15:00,32.81,33.0,2,-17.57
 10/12/2018 15:30:00,32.77,33.0,2,-17.77
 10/12/2018 15:45:00,32.7,33.0,2,-18.23
 10/12/2018 16:00:00,32.6,33.0,2,-18.39
 10/12/2018 16:15:00,32.52,33.0,2,-19.56
 10/12/2018 16:30:00,32.5,33.0,2,-19.92
 10/12/2018 16:45:00,32.7,33.0,2,-12.97
 10/12/2018 17:00:00,32.63,33.0,2,-13.08
 10/12/2018 17:15:00,32.58,33.0,2,-13.52
 10/12/2018 17:30:00,32.58,33.0,2,-14.17
 10/12/2018 17:45:00,32.58,33.0,2,-14.17
 10/12/2018 18:00:00,32.59,33.0,2,-14.17
 10/12/2018 18:15:00,32.7,33.0,2,-14.17
 10/12/2018 18:30:00,32.7,33.0,2,-14.17
 10/12/2018 18:45:00,32.61,33.0,2,-13.33
 10/12/2018 19:00:00,32.6,33.0,2,-12.86
 10/12/2018 19:15:00,32.7,33.0,2,-12.43
 10/12/2018 19:30:00,32.85,33.0,2,-11.98
 10/12/2018 19:45:00,32.93,33.0,2,-11.74
 10/12/2018 20:00:00,32.99,33.0,2,-10.43
 10/12/2018 20:15:00,32.81,33.0,2,-18.07
 10/12/2018 20:30:00,32.83,33.0,2,-19.41
 10/12/2018 20:45:00,32.7,33.0,2,-19.08
 10/12/2018 21:00:00,32.79,33.0,2,-19.08
 10/12/2018 21:15:00,32.82,33.0,2,-18.72
 10/12/2018 21:30:00,32.81,33.0,2,-17.75
 10/12/2018 21:45:00,32.86,33.0,2,-17.23
 10/12/2018 22:00:00,32.93,33.0,2,-16.42
 10/12/2018 22:15:00,32.88,33.0,2,-16.31
 10/12/2018 22:30:00,32.93,33.0,2,-15.24
 10/12/2018 22:45:00,32.95,33.0,2,-14.8
 10/12/2018 23:00:00,32.93,33.0,2,-13.85
 10/12/2018 23:15:00,32.93,33.0,2,-13.85
 10/12/2018 23:30:00,33.0,33.0,2,-13.48
 10/12/2018 23:45:00,32.93,33.0,2,-12.5
 11/12/2018 00:00:00,32.96,33.0,2,-12.58
 11/12/2018 00:15:00,32.78,33.0,2,-14.06
 11/12/2018 00:30:00,32.76,33.0,2,-14.44
 11/12/2018 00:45:00,32.76,33.0,2,-14.44
 11/12/2018 01:00:00,32.76,33.0,2,-14.44
 11/12/2018 01:15:00,32.76,33.0,2,-14.44
 11/12/2018 01:30:00,32.76,33.0,2,-14.44
 11/12/2018 01:45:00,32.83,33.0,2,-14.44
 11/12/2018 02:00:00,32.87,33.0,2,-14.44
 11/12/2018 02:15:00,32.87,33.0,2,-14.44
 11/12/2018 02:30:00,32.87,33.0,2,-14.39
 11/12/2018 02:45:00,32.92,33.0,2,-13.19
 11/12/2018 03:00:00,32.99,33.0,2,-13.19
 11/12/2018 03:15:00,33.08,33.0,2,-13.19
 11/12/2018 03:30:00,33.07,33.0,2,-12.88
 11/12/2018 03:45:00,32.93,33.0,2,-12.05
 11/12/2018 04:00:00,32.93,33.0,2,-12.05
 11/12/2018 04:15:00,32.93,33.0,2,-12.05
 11/12/2018 04:30:00,33.0,33.0,2,-11.7
 11/12/2018 04:45:00,33.09,33.0,2,-10.73
 11/12/2018 05:00:00,33.12,33.0,2,-10.73
 11/12/2018 05:15:00,33.07,33.0,2,-10.73
 11/12/2018 05:30:00,33.05,33.0,2,-10.73
 11/12/2018 05:45:00,33.12,33.0,2,-10.73
 11/12/2018 06:00:00,33.14,33.0,2,-12.04
 11/12/2018 06:15:00,32.98,33.0,2,-12.93
 11/12/2018 06:30:00,32.95,33.0,2,-13.39
 11/12/2018 06:45:00,32.8,33.0,2,-14.78
 11/12/2018 07:00:00,32.73,33.0,2,-15.29
 11/12/2018 07:15:00,32.53,33.0,2,-16.13
 11/12/2018 07:30:00,32.46,33.0,2,-16.5
 11/12/2018 07:45:00,32.46,33.0,2,-17.4
 11/12/2018 08:00:00,32.61,33.0,2,-17.82
 11/12/2018 08:15:00,32.52,33.0,2,-17.82
 11/12/2018 08:30:00,32.66,33.0,2,-17.82
 11/12/2018 08:45:00,32.7,33.0,2,-17.82
 11/12/2018 09:00:00,32.7,33.0,2,-17.82
 11/12/2018 09:15:00,32.65,33.0,2,-17.82
 11/12/2018 09:30:00,32.64,33.0,2,-17.82
 11/12/2018 09:45:00,32.64,33.0,2,-17.82
 11/12/2018 10:00:00,32.67,33.0,2,-17.82
 11/12/2018 10:15:00,32.83,33.0,2,-17.82
 11/12/2018 10:30:00,32.87,33.0,2,-17.82
 11/12/2018 10:45:00,32.87,33.0,2,-17.55
 11/12/2018 11:00:00,32.87,33.0,2,-17.25
 11/12/2018 11:15:00,32.87,33.0,2,-17.25
 11/12/2018 11:30:00,32.95,33.0,2,-17.25
 11/12/2018 11:45:00,32.99,33.0,2,-17.27
 11/12/2018 12:00:00,32.91,33.0,2,-17.39
 11/12/2018 12:15:00,32.87,33.0,2,-17.89
 11/12/2018 12:30:00,32.87,33.0,2,-17.9
 11/12/2018 12:45:00,32.9,33.0,2,-19.28
 11/12/2018 13:00:00,32.93,33.0,2,-19.4
 11/12/2018 13:15:00,32.92,33.0,2,-19.4
 11/12/2018 13:30:00,32.93,33.0,2,-19.4
 11/12/2018 13:45:00,32.93,33.0,2,-18.97
 11/12/2018 14:00:00,32.93,33.0,2,-18.74
 11/12/2018 14:15:00,32.98,33.0,2,-18.74
 11/12/2018 14:30:00,32.87,33.0,2,-18.94
 11/12/2018 14:45:00,32.87,33.0,2,-19.0
 11/12/2018 15:00:00,32.87,33.0,2,-19.0
 11/12/2018 15:15:00,32.87,33.0,2,-19.0
 11/12/2018 15:30:00,32.87,33.0,2,-19.0
 11/12/2018 15:45:00,32.79,33.0,2,-19.04
 11/12/2018 16:00:00,32.63,33.0,2,-20.04
 11/12/2018 16:15:00,32.57,33.0,2,-21.25
 11/12/2018 16:30:00,32.55,33.0,2,-22.21
 11/12/2018 16:45:00,32.53,33.0,2,-23.48
 11/12/2018 17:00:00,32.64,33.0,2,-24.2
 11/12/2018 17:15:00,32.64,33.0,2,-24.2
 11/12/2018 17:30:00,32.74,33.0,2,-24.2
 11/12/2018 17:45:00,32.76,33.0,2,-24.2
 11/12/2018 18:00:00,32.8,33.0,2,-24.2
 11/12/2018 18:15:00,32.87,33.0,2,-24.2
 11/12/2018 18:30:00,32.76,32.8,2,-24.2
 11/12/2018 18:45:00,32.33,32.24,2,-24.2
 11/12/2018 19:00:00,32.29,32.24,2,-23.92
 11/12/2018 19:15:00,32.29,32.24,2,-23.63
 11/12/2018 19:30:00,32.29,32.24,2,-22.48
 11/12/2018 19:45:00,32.24,32.24,2,-22.31
 11/12/2018 20:00:00,32.25,32.24,2,-22.18
 11/12/2018 20:15:00,32.34,32.24,2,-21.66
 11/12/2018 20:30:00,32.48,32.24,2,-21.21
 11/12/2018 20:45:00,32.04,32.24,2,-21.15
 11/12/2018 21:00:00,32.0,32.24,2,-19.6
 11/12/2018 21:15:00,32.18,32.24,2,-19.55
 11/12/2018 21:30:00,32.19,32.24,2,-18.76
 11/12/2018 21:45:00,32.18,32.24,2,-18.24
 11/12/2018 22:00:00,32.17,32.24,2,-17.92
 11/12/2018 22:15:00,32.11,32.24,2,-16.71
 11/12/2018 22:30:00,32.11,32.24,2,-15.93
 11/12/2018 22:45:00,32.01,32.24,2,-14.98
 11/12/2018 23:00:00,32.08,32.24,2,-14.74
 11/12/2018 23:15:00,32.13,32.24,2,-14.33
 11/12/2018 23:30:00,32.23,32.24,2,-14.33
 11/12/2018 23:45:00,32.26,32.24,2,-13.5
 12/12/2018 00:00:00,32.35,32.24,2,-13.14
 12/12/2018 00:15:00,32.13,32.24,2,-15.06
 12/12/2018 00:30:00,32.29,32.6,2,-15.56
 12/12/2018 00:45:00,32.35,32.67,2,-15.64
 12/12/2018 01:00:00,32.35,32.67,2,-15.64
 12/12/2018 01:15:00,32.37,32.67,2,-15.64
 12/12/2018 01:30:00,32.46,32.67,2,-15.64
 12/12/2018 01:45:00,32.46,32.67,2,-15.64
 12/12/2018 02:00:00,32.5,32.67,2,-15.64
 12/12/2018 02:15:00,32.5,32.67,2,-15.64
 12/12/2018 02:30:00,32.58,32.67,2,-15.24
 12/12/2018 02:45:00,32.58,32.67,2,-14.11
 12/12/2018 03:00:00,32.65,32.67,2,-14.11
 12/12/2018 03:15:00,32.7,32.67,2,-14.11
 12/12/2018 03:30:00,32.74,32.67,2,-13.39
 12/12/2018 03:45:00,32.81,32.67,2,-12.81
 12/12/2018 04:00:00,32.81,32.67,2,-12.81
 12/12/2018 04:15:00,32.81,32.67,2,-12.81
 12/12/2018 04:30:00,32.81,32.67,2,-12.81
 12/12/2018 04:45:00,32.81,32.67,2,-12.81
 12/12/2018 05:00:00,32.81,32.67,2,-12.81
 12/12/2018 05:15:00,32.7,32.67,2,-12.81
 12/12/2018 05:30:00,32.7,32.67,2,-12.81
 12/12/2018 05:45:00,32.67,32.67,2,-12.81
 12/12/2018 06:00:00,32.58,32.67,2,-12.81
 12/12/2018 06:15:00,32.48,32.67,2,-13.84
 12/12/2018 06:30:00,32.64,32.67,2,-15.22
 12/12/2018 06:45:00,32.49,32.67,2,-15.58
 12/12/2018 07:00:00,32.41,32.67,2,-16.48
 12/12/2018 07:15:00,32.5,32.67,2,-17.84
 12/12/2018 07:30:00,32.4,32.67,2,-17.84
 12/12/2018 07:45:00,32.34,32.67,2,-18.46
 12/12/2018 08:00:00,32.29,32.67,2,-19.68
 12/12/2018 08:15:00,32.18,32.67,2,-19.68
 12/12/2018 08:30:00,32.17,32.67,2,-19.68
 12/12/2018 08:45:00,32.17,32.67,2,-19.68
 12/12/2018 09:00:00,32.29,32.67,2,-19.68
 12/12/2018 09:15:00,32.57,32.67,2,-19.68
 12/12/2018 09:30:00,32.58,32.67,2,-19.68
 12/12/2018 09:45:00,32.58,32.67,2,-19.68
 12/12/2018 10:00:00,32.58,32.67,2,-19.68
 12/12/2018 10:15:00,32.48,32.49,2,-19.68
 12/12/2018 10:30:00,32.11,31.91,2,-19.68
 12/12/2018 10:45:00,32.11,31.91,2,-19.68
 12/12/2018 11:00:00,32.11,31.91,2,-19.68
 12/12/2018 11:15:00,32.11,31.91,2,-19.68
 12/12/2018 11:30:00,32.11,31.91,2,-19.68
 12/12/2018 11:45:00,32.11,31.91,2,-19.68
 12/12/2018 12:00:00,32.11,31.91,2,-19.68
 12/12/2018 12:15:00,32.11,32.06,2,-19.68
 12/12/2018 12:30:00,32.11,32.41,2,-19.68
 12/12/2018 12:45:00,32.11,32.41,2,-19.68
 12/12/2018 13:00:00,32.11,32.41,2,-19.68
 12/12/2018 13:15:00,32.06,32.17,2,-20.78
 12/12/2018 13:30:00,32.05,31.94,2,-20.8
 12/12/2018 13:45:00,32.05,31.94,2,-20.8
 12/12/2018 14:00:00,32.05,31.94,2,-20.8
 12/12/2018 14:15:00,32.05,31.94,2,-20.8
 12/12/2018 14:30:00,32.05,31.94,2,-20.8
 12/12/2018 14:45:00,32.05,31.94,2,-20.8
 12/12/2018 15:00:00,32.05,31.94,2,-20.8
 12/12/2018 15:15:00,32.06,31.94,2,-20.8
 12/12/2018 15:30:00,32.11,31.94,2,-20.8
 12/12/2018 15:45:00,32.11,31.94,2,-20.8
 12/12/2018 16:00:00,31.99,31.94,2,-21.53
 12/12/2018 16:15:00,32.15,32.26,2,-22.28
 12/12/2018 16:30:00,32.05,32.34,2,-23.38
 12/12/2018 16:45:00,32.05,32.34,2,-24.21
 12/12/2018 17:00:00,32.02,32.3,2,-24.96
 12/12/2018 17:15:00,31.94,32.24,2,-26.01
 12/12/2018 17:30:00,31.94,32.24,2,-26.01
 12/12/2018 17:45:00,31.96,32.24,2,-26.01
 12/12/2018 18:00:00,32.05,32.24,2,-26.01
 12/12/2018 18:15:00,32.53,32.93,1,-26.01
 12/12/2018 18:30:00,32.61,33.0,1,-26.01
 12/12/2018 18:45:00,32.67,33.0,1,-24.68
 12/12/2018 19:00:00,32.86,33.0,1,-24.61
 12/12/2018 19:15:00,32.85,32.97,2,-24.45
 12/12/2018 19:30:00,32.85,32.97,2,-23.48
 12/12/2018 19:45:00,32.97,32.97,2,-22.63
 12/12/2018 20:00:00,33.07,32.97,2,-22.63
 12/12/2018 20:15:00,33.27,32.97,2,-22.63
 12/12/2018 20:30:00,33.28,32.97,2,-22.19
 12/12/2018 20:45:00,33.28,32.97,2,-21.61
 12/12/2018 21:00:00,33.17,32.97,2,-20.52
 12/12/2018 21:15:00,33.17,32.97,2,-20.26
 12/12/2018 21:30:00,33.13,32.97,2,-19.56
 12/12/2018 21:45:00,33.23,32.97,2,-19.16
 12/12/2018 22:00:00,33.22,32.97,2,-17.83
 12/12/2018 22:15:00,33.05,32.97,2,-17.23
 12/12/2018 22:30:00,33.14,32.97,2,-16.12
 12/12/2018 22:45:00,32.8,32.97,2,-15.78
 12/12/2018 23:00:00,32.8,32.97,2,-15.32
 12/12/2018 23:15:00,32.87,32.97,2,-15.29
 12/12/2018 23:30:00,32.88,32.97,2,-14.44
 12/12/2018 23:45:00,32.99,32.97,2,-13.98
 13/12/2018 00:00:00,32.99,32.97,2,-13.98
 13/12/2018 00:15:00,32.77,32.97,2,-15.97
 13/12/2018 00:30:00,32.76,32.97,2,-16.64
 13/12/2018 00:45:00,32.85,32.97,2,-16.64
 13/12/2018 01:00:00,32.87,32.97,2,-16.64
 13/12/2018 01:15:00,32.89,32.97,2,-16.64
 13/12/2018 01:30:00,32.99,32.97,2,-16.64
 13/12/2018 01:45:00,33.06,32.97,2,-16.64
 13/12/2018 02:00:00,33.11,32.97,2,-16.58
 13/12/2018 02:15:00,33.02,32.97,2,-16.09
 13/12/2018 02:30:00,32.87,32.97,2,-16.09
 13/12/2018 02:45:00,32.93,32.97,2,-16.09
 13/12/2018 03:00:00,33.0,32.97,2,-15.66
 13/12/2018 03:15:00,33.05,32.97,2,-14.75
 13/12/2018 03:30:00,33.06,32.97,2,-14.75
 13/12/2018 03:45:00,33.14,32.97,2,-14.75
 13/12/2018 04:00:00,33.22,32.97,2,-13.95
 13/12/2018 04:15:00,33.18,32.97,2,-13.5
 13/12/2018 04:30:00,33.17,32.97,2,-13.5
 13/12/2018 04:45:00,33.17,32.97,2,-13.5
 13/12/2018 05:00:00,33.13,32.97,2,-13.5
 13/12/2018 05:15:00,33.11,32.97,2,-13.5
 13/12/2018 05:30:00,33.11,32.97,2,-13.5
 13/12/2018 05:45:00,33.05,32.97,2,-13.5
 13/12/2018 06:00:00,33.05,32.97,2,-13.94
 13/12/2018 06:15:00,32.92,32.97,2,-15.83
 13/12/2018 06:30:00,32.82,32.97,2,-16.96
 13/12/2018 06:45:00,32.81,32.97,2,-17.98
 13/12/2018 07:00:00,32.79,32.97,2,-19.29
 13/12/2018 07:15:00,32.57,32.86,2,-19.29
 13/12/2018 07:30:00,32.48,32.64,2,-19.61
 13/12/2018 07:45:00,32.35,32.64,2,-20.96
 13/12/2018 08:00:00,32.22,32.64,2,-20.96
 13/12/2018 08:15:00,32.28,32.64,2,-20.96
 13/12/2018 08:30:00,32.35,32.64,2,-20.96
 13/12/2018 08:45:00,32.35,32.64,2,-20.96
 13/12/2018 09:00:00,32.32,32.64,2,-20.96
 13/12/2018 09:15:00,32.37,32.64,2,-21.78
 13/12/2018 09:30:00,32.46,32.64,2,-22.37
 13/12/2018 09:45:00,32.51,32.64,2,-22.37
 13/12/2018 10:00:00,32.58,32.64,2,-22.37
 13/12/2018 10:15:00,32.59,32.64,2,-22.37
 13/12/2018 10:30:00,32.7,32.64,2,-22.37
 13/12/2018 10:45:00,32.7,32.64,2,-22.37
 13/12/2018 11:00:00,32.7,32.64,2,-22.37
 13/12/2018 11:15:00,32.7,32.64,2,-22.37
 13/12/2018 11:30:00,32.7,32.64,2,-22.37
 13/12/2018 11:45:00,32.7,32.64,2,-22.37
 13/12/2018 12:00:00,32.7,32.64,2,-21.49
 13/12/2018 12:15:00,32.7,32.64,2,-21.49
 13/12/2018 12:30:00,32.7,32.64,2,-21.69
 13/12/2018 12:45:00,32.71,32.64,2,-21.69
 13/12/2018 13:00:00,32.76,32.64,2,-21.69
 13/12/2018 13:15:00,32.76,32.64,2,-21.69
 13/12/2018 13:30:00,32.51,32.38,2,-21.69
 13/12/2018 13:45:00,32.54,32.34,2,-21.69
 13/12/2018 14:00:00,32.46,32.34,2,-21.69
 13/12/2018 14:15:00,32.46,32.34,2,-21.69
 13/12/2018 14:30:00,32.46,32.34,2,-21.69
 13/12/2018 14:45:00,32.46,32.34,2,-21.69
 13/12/2018 15:00:00,32.46,32.34,2,-21.69
 13/12/2018 15:15:00,32.51,32.55,2,-21.69
 13/12/2018 15:30:00,32.46,32.67,2,-21.69
 13/12/2018 15:45:00,32.41,32.67,2,-21.74
 13/12/2018 16:00:00,32.38,32.67,2,-23.21
 13/12/2018 16:15:00,32.55,32.67,2,-24.22
 13/12/2018 16:30:00,32.68,32.67,2,-15.5
 13/12/2018 16:45:00,32.87,32.67,2,-15.77
 13/12/2018 17:00:00,32.82,32.67,2,-16.51
 13/12/2018 17:15:00,32.88,32.75,2,-17.27
 13/12/2018 17:30:00,32.83,32.9,2,-17.57
 13/12/2018 17:45:00,32.81,32.9,2,-18.62
 13/12/2018 18:00:00,32.81,32.9,2,-18.04
 13/12/2018 18:15:00,32.81,32.9,2,-17.96
 13/12/2018 18:30:00,32.93,32.9,2,-17.54
 13/12/2018 18:45:00,32.9,32.9,2,-17.42
 13/12/2018 19:00:00,33.05,32.9,2,-16.63
 13/12/2018 19:15:00,32.85,32.9,2,-22.27
 13/12/2018 19:30:00,32.76,32.9,2,-24.63
 13/12/2018 19:45:00,32.84,32.9,2,-23.73
 13/12/2018 20:00:00,32.87,32.9,2,-23.3
 13/12/2018 20:15:00,32.87,32.9,2,-22.87
 13/12/2018 20:30:00,32.93,32.9,2,-21.96
 13/12/2018 20:45:00,33.07,32.9,2,-21.96
 13/12/2018 21:00:00,33.07,32.9,2,-21.96
 13/12/2018 21:15:00,33.17,32.9,2,-21.27
 13/12/2018 21:30:00,33.16,32.9,2,-19.79
 13/12/2018 21:45:00,33.04,32.9,2,-18.54
 13/12/2018 22:00:00,32.93,32.9,2,-18.32
 13/12/2018 22:15:00,32.95,32.9,2,-17.14
 13/12/2018 22:30:00,33.0,32.9,2,-16.77
 13/12/2018 22:45:00,33.05,32.9,2,-15.76
 13/12/2018 23:00:00,33.07,32.9,2,-14.87
 13/12/2018 23:15:00,33.02,32.9,2,-14.33
 13/12/2018 23:30:00,33.07,32.9,2,-14.33
 13/12/2018 23:45:00,33.07,32.9,2,-14.33
 14/12/2018 00:00:00,32.93,32.9,2,-14.33
 14/12/2018 00:15:00,32.67,32.9,2,-16.49
 14/12/2018 00:30:00,32.58,32.9,2,-17.19
 14/12/2018 00:45:00,32.58,32.9,2,-17.19
 14/12/2018 01:00:00,32.58,32.9,2,-17.19
 14/12/2018 01:15:00,32.55,32.9,2,-17.19
 14/12/2018 01:30:00,32.58,32.9,2,-17.19
 14/12/2018 01:45:00,32.67,32.9,2,-17.19
 14/12/2018 02:00:00,32.75,32.9,2,-16.24
 14/12/2018 02:15:00,32.71,32.9,2,-17.0
 14/12/2018 02:30:00,32.73,32.9,2,-17.19
 14/12/2018 02:45:00,32.72,32.9,2,-16.75
 14/12/2018 03:00:00,32.86,32.9,2,-15.98
 14/12/2018 03:15:00,32.9,32.9,2,-15.98
 14/12/2018 03:30:00,32.99,32.9,2,-15.39
 14/12/2018 03:45:00,32.99,32.9,2,-14.73
 14/12/2018 04:00:00,32.99,32.9,2,-14.73
 14/12/2018 04:15:00,33.02,32.9,2,-14.73
 14/12/2018 04:30:00,33.11,32.9,2,-14.48
 14/12/2018 04:45:00,33.07,32.9,2,-13.38
 14/12/2018 05:00:00,33.12,32.9,2,-13.38
 14/12/2018 05:15:00,33.01,32.9,2,-13.38
 14/12/2018 05:30:00,33.02,32.9,2,-13.6
 14/12/2018 05:45:00,32.93,32.9,2,-15.06
 14/12/2018 06:00:00,32.89,32.9,2,-15.06
 14/12/2018 06:15:00,32.69,32.9,2,-15.64
 14/12/2018 06:30:00,32.63,32.9,2,-16.69
 14/12/2018 06:45:00,32.63,32.9,2,-17.26
 14/12/2018 07:00:00,32.67,32.9,2,-18.84
 14/12/2018 07:15:00,32.67,32.9,2,-19.17
 14/12/2018 07:30:00,32.64,32.9,2,-19.84
 14/12/2018 07:45:00,32.62,32.9,2,-20.36
 14/12/2018 08:00:00,32.64,32.9,2,-20.36
 14/12/2018 08:15:00,32.62,32.9,2,-20.36
 14/12/2018 08:30:00,32.76,32.9,2,-20.36
 14/12/2018 08:45:00,32.76,32.9,2,-20.36
 14/12/2018 09:00:00,32.76,32.9,2,-20.36
 14/12/2018 09:15:00,32.65,32.9,2,-20.36
 14/12/2018 09:30:00,32.76,32.9,2,-15.62
 14/12/2018 09:45:00,32.87,32.85,2,-10.65
 14/12/2018 10:00:00,32.87,32.8,2,-10.65
 14/12/2018 10:15:00,32.78,32.8,2,-18.4
 14/12/2018 10:30:00,32.76,32.8,2,-19.97
 14/12/2018 10:45:00,32.76,32.8,2,-19.97
 14/12/2018 11:00:00,32.76,32.8,2,-19.39
 14/12/2018 11:15:00,32.71,32.8,2,-19.31
 14/12/2018 11:30:00,32.7,32.8,2,-19.31
 14/12/2018 11:45:00,32.7,32.8,2,-19.31
 14/12/2018 12:00:00,32.79,32.8,2,-19.31
 14/12/2018 12:15:00,32.76,32.8,2,-19.31
 14/12/2018 12:30:00,32.76,32.8,2,-19.31
 14/12/2018 12:45:00,32.76,32.8,2,-19.31
 14/12/2018 13:00:00,32.77,32.8,2,-19.31
 14/12/2018 13:15:00,32.81,32.8,2,-19.54
 14/12/2018 13:30:00,32.81,32.8,2,-19.97
 14/12/2018 13:45:00,32.81,32.8,2,-19.97
 14/12/2018 14:00:00,32.81,32.8,2,-19.97
 14/12/2018 14:15:00,32.91,32.8,2,-19.97
 14/12/2018 14:30:00,32.3,32.19,2,-19.59
 14/12/2018 14:45:00,31.88,31.81,2,-19.33
 14/12/2018 15:00:00,31.88,31.81,2,-20.1
 14/12/2018 15:15:00,31.88,31.81,2,-20.7
 14/12/2018 15:30:00,31.89,31.81,2,-19.53
 14/12/2018 15:45:00,31.99,31.81,2,-13.02
 14/12/2018 16:00:00,31.99,31.81,2,-13.02
 14/12/2018 16:15:00,32.1,32.29,2,-13.51
 14/12/2018 16:30:00,32.05,32.47,2,-13.86
 14/12/2018 16:45:00,32.05,32.47,2,-14.76
 14/12/2018 17:00:00,32.13,32.47,2,-15.4
 14/12/2018 17:15:00,32.23,32.35,2,-16.23
 14/12/2018 17:30:00,32.23,32.21,2,-16.23
 14/12/2018 17:45:00,32.15,32.21,2,-23.8
 14/12/2018 18:00:00,32.11,32.21,2,-26.57
 14/12/2018 18:15:00,32.11,32.21,2,-26.57
 14/12/2018 18:30:00,32.14,32.21,2,-26.57
 14/12/2018 18:45:00,32.14,32.21,2,-25.68
 14/12/2018 19:00:00,32.15,32.21,2,-25.27
 14/12/2018 19:15:00,32.11,32.21,2,-25.27
 14/12/2018 19:30:00,32.26,32.21,2,-24.49
 14/12/2018 19:45:00,32.32,32.21,2,-24.16
 14/12/2018 20:00:00,32.35,32.21,2,-23.23
 14/12/2018 20:15:00,32.27,32.21,2,-22.31
 14/12/2018 20:30:00,32.12,32.21,2,-22.31
 14/12/2018 20:45:00,32.11,32.21,2,-22.31
 14/12/2018 21:00:00,32.11,32.21,2,-20.93
 14/12/2018 21:15:00,32.11,32.21,2,-20.85
 14/12/2018 21:30:00,32.11,32.21,2,-19.83
 14/12/2018 21:45:00,32.2,32.21,2,-19.54
 14/12/2018 22:00:00,32.23,32.21,2,-19.54
 14/12/2018 22:15:00,32.41,32.21,2,-18.74
 14/12/2018 22:30:00,32.46,32.21,2,-17.17
 14/12/2018 22:45:00,32.29,32.21,2,-16.39
 14/12/2018 23:00:00,32.32,32.21,2,-15.12
 14/12/2018 23:15:00,31.98,32.29,2,-14.59
 14/12/2018 23:30:00,31.99,32.31,2,-14.59
 14/12/2018 23:45:00,31.99,32.31,2,-14.59
 15/12/2018 00:00:00,31.99,32.31,2,-14.59
 15/12/2018 00:15:00,31.91,32.31,2,-16.04
 15/12/2018 00:30:00,32.07,32.39,2,-16.15
 15/12/2018 00:45:00,32.23,32.41,2,-16.86
 15/12/2018 01:00:00,32.29,32.41,2,-17.71
 15/12/2018 01:15:00,32.35,32.41,2,-17.71
 15/12/2018 01:30:00,32.44,32.41,2,-16.84
 15/12/2018 01:45:00,32.39,32.41,2,-16.52
 15/12/2018 02:00:00,32.35,32.41,2,-16.52
 15/12/2018 02:15:00,32.35,32.41,2,-16.52
 15/12/2018 02:30:00,32.35,32.41,2,-16.52
 15/12/2018 02:45:00,32.35,32.41,2,-16.52
 15/12/2018 03:00:00,32.4,32.41,2,-15.29
 15/12/2018 03:15:00,32.4,32.41,2,-15.07
 15/12/2018 03:30:00,32.38,32.41,2,-15.07
 15/12/2018 03:45:00,32.35,32.41,2,-15.07
 15/12/2018 04:00:00,32.35,32.41,2,-14.7
 15/12/2018 04:15:00,32.35,32.41,2,-13.76
 15/12/2018 04:30:00,32.35,32.41,2,-13.76
 15/12/2018 04:45:00,32.4,32.41,2,-13.76
 15/12/2018 05:00:00,32.35,32.41,2,-13.76
 15/12/2018 05:15:00,32.35,32.41,2,-13.76
 15/12/2018 05:30:00,32.35,32.96,2,-13.76
 15/12/2018 05:45:00,32.35,33.0,2,-13.76
 15/12/2018 06:00:00,32.35,33.0,2,-13.76
 15/12/2018 06:15:00,32.35,33.0,2,-13.76
 15/12/2018 06:30:00,32.35,33.0,2,-13.76
 15/12/2018 06:45:00,32.35,33.0,2,-13.76
 15/12/2018 07:00:00,32.35,33.0,2,-13.76
 15/12/2018 07:15:00,32.35,33.0,2,-13.76
 15/12/2018 07:30:00,32.35,33.0,2,-13.76
 15/12/2018 07:45:00,32.35,33.0,2,-13.76
 15/12/2018 08:00:00,32.35,33.0,2,-13.76
 15/12/2018 08:15:00,32.35,33.0,2,-13.76
 15/12/2018 08:30:00,32.35,33.0,2,-13.76
 15/12/2018 08:45:00,32.35,33.0,2,-13.76
 15/12/2018 09:00:00,32.35,33.0,2,-13.76
 15/12/2018 09:15:00,32.35,33.0,2,-13.76
 15/12/2018 09:30:00,32.35,33.0,2,-13.76
 15/12/2018 09:45:00,32.35,33.0,2,-20.04
 15/12/2018 10:00:00,32.35,33.0,2,-21.34
 15/12/2018 10:15:00,32.35,33.0,2,-21.34
 15/12/2018 10:30:00,32.35,33.0,2,-21.34
 15/12/2018 10:45:00,32.35,33.0,2,-21.34
 15/12/2018 11:00:00,32.35,33.0,2,-21.34
 15/12/2018 11:15:00,32.35,33.0,2,-21.34
 15/12/2018 11:30:00,32.35,33.0,2,-21.34
 15/12/2018 11:45:00,32.35,33.0,2,-21.34
 15/12/2018 12:00:00,32.35,33.0,2,-21.34
 15/12/2018 12:15:00,32.35,33.0,2,-21.34
 15/12/2018 12:30:00,32.35,33.0,2,-21.34
 15/12/2018 12:45:00,32.35,33.0,2,-21.34
 15/12/2018 13:00:00,32.35,33.0,2,-21.34
 15/12/2018 13:15:00,32.35,33.0,2,-21.34
 15/12/2018 13:30:00,32.35,33.0,2,-21.34
 15/12/2018 13:45:00,32.35,33.0,2,-21.34
 15/12/2018 14:00:00,32.35,33.0,2,-21.34
 15/12/2018 14:15:00,32.35,33.0,2,-21.34
 15/12/2018 14:30:00,32.35,33.0,2,-21.34
 15/12/2018 14:45:00,32.35,33.0,2,-21.34
 15/12/2018 15:00:00,32.35,33.0,2,-21.34
 15/12/2018 15:15:00,32.35,33.0,2,-21.34
 15/12/2018 15:30:00,32.35,33.0,2,-21.34
 15/12/2018 15:45:00,32.35,33.0,2,-21.34
 15/12/2018 16:00:00,32.63,33.0,2,-21.34
 15/12/2018 16:15:00,33.03,33.0,2,-21.34
 15/12/2018 16:30:00,32.93,33.0,2,-21.41
 15/12/2018 16:45:00,32.84,33.0,2,-22.65
 15/12/2018 17:00:00,33.12,33.0,2,-22.69
 15/12/2018 17:15:00,32.96,33.0,2,-14.69
 15/12/2018 17:30:00,32.93,33.0,2,-14.57
 15/12/2018 17:45:00,32.93,33.0,2,-15.14
 15/12/2018 18:00:00,32.89,33.0,2,-15.28
 15/12/2018 18:15:00,32.87,33.0,2,-15.28
 15/12/2018 18:30:00,32.92,33.0,2,-14.57
 15/12/2018 18:45:00,33.02,33.0,2,-13.96
 15/12/2018 19:00:00,33.05,33.0,2,-13.28
 15/12/2018 19:15:00,33.09,33.0,2,-12.49
 15/12/2018 19:30:00,33.11,33.0,2,-11.8
 15/12/2018 19:45:00,32.91,33.0,2,-20.05
 15/12/2018 20:00:00,32.78,33.0,2,-21.96
 15/12/2018 20:15:00,32.76,33.0,2,-21.1
 15/12/2018 20:30:00,32.83,33.0,2,-20.63
 15/12/2018 20:45:00,32.89,33.0,2,-20.63
 15/12/2018 21:00:00,32.89,33.0,2,-19.55
 15/12/2018 21:15:00,32.9,33.0,2,-19.3
 15/12/2018 21:30:00,33.05,33.0,2,-19.3
 15/12/2018 21:45:00,33.03,33.0,2,-18.75
 15/12/2018 22:00:00,32.88,33.0,2,-18.1
 15/12/2018 22:15:00,32.86,33.0,2,-18.1
 15/12/2018 22:30:00,32.77,33.0,2,-17.34
 15/12/2018 22:45:00,32.81,33.0,2,-15.89
 15/12/2018 23:00:00,32.81,33.0,2,-15.88
 15/12/2018 23:15:00,32.81,33.0,2,-15.88
 15/12/2018 23:30:00,32.81,33.0,2,-15.8
 15/12/2018 23:45:00,32.54,33.0,2,-14.51
 16/12/2018 00:00:00,32.58,33.0,2,-14.78
 16/12/2018 00:15:00,32.68,33.0,2,-17.07
 16/12/2018 00:30:00,32.81,33.0,2,-17.18
 16/12/2018 00:45:00,32.81,33.0,2,-17.18
 16/12/2018 01:00:00,32.81,33.0,2,-17.18
 16/12/2018 01:15:00,32.85,33.0,2,-17.18
 16/12/2018 01:30:00,32.87,33.0,2,-17.18
 16/12/2018 01:45:00,32.93,33.0,2,-17.18
 16/12/2018 02:00:00,32.99,33.0,2,-17.18
 16/12/2018 02:15:00,32.91,33.0,2,-17.18
 16/12/2018 02:30:00,32.89,33.0,2,-17.18
 16/12/2018 02:45:00,32.99,33.0,2,-16.71
 16/12/2018 03:00:00,32.99,33.0,2,-16.54
 16/12/2018 03:15:00,33.05,33.0,2,-15.96
 16/12/2018 03:30:00,33.14,33.0,2,-15.68
 16/12/2018 03:45:00,33.22,33.0,2,-15.24
 16/12/2018 04:00:00,33.2,33.0,2,-14.63
 16/12/2018 04:15:00,33.17,33.0,2,-13.88
 16/12/2018 04:30:00,33.19,33.0,2,-13.88
 16/12/2018 04:45:00,33.17,33.0,2,-13.88
 16/12/2018 05:00:00,33.21,33.0,2,-13.88
 16/12/2018 05:15:00,33.24,33.0,2,-13.88
 16/12/2018 05:30:00,33.25,33.0,2,-13.88
 16/12/2018 05:45:00,33.22,33.0,2,-13.88
 16/12/2018 06:00:00,33.28,33.0,2,-13.88
 16/12/2018 06:15:00,33.22,33.0,2,-13.88
 16/12/2018 06:30:00,33.14,33.0,2,-15.21
 16/12/2018 06:45:00,33.11,33.0,2,-15.42
 16/12/2018 07:00:00,33.11,33.0,2,-15.42
 16/12/2018 07:15:00,33.05,33.0,2,-15.42
 16/12/2018 07:30:00,32.99,33.0,2,-15.42
 16/12/2018 07:45:00,32.96,33.0,2,-15.72
 16/12/2018 08:00:00,32.87,33.0,2,-16.42
 16/12/2018 08:15:00,32.77,33.0,2,-17.29
 16/12/2018 08:30:00,32.8,33.0,2,-17.74
 16/12/2018 08:45:00,32.84,33.0,2,-18.44
 16/12/2018 09:00:00,32.79,33.0,2,-19.26
 16/12/2018 09:15:00,32.76,33.0,2,-19.26
 16/12/2018 09:30:00,32.71,33.0,2,-19.26
 16/12/2018 09:45:00,32.86,33.0,2,-20.05
 16/12/2018 10:00:00,32.79,33.0,2,-20.6
 16/12/2018 10:15:00,32.76,33.0,2,-20.6
 16/12/2018 10:30:00,32.76,33.0,2,-20.6
 16/12/2018 10:45:00,32.72,33.0,2,-20.6
 16/12/2018 11:00:00,32.76,33.0,2,-20.6
 16/12/2018 11:15:00,32.74,33.0,2,-20.6
 16/12/2018 11:30:00,32.7,33.0,2,-20.6
 16/12/2018 11:45:00,32.72,33.0,2,-20.99
 16/12/2018 12:00:00,33.1,33.0,2,-21.91
 16/12/2018 12:15:00,33.22,33.0,2,-21.91
 16/12/2018 12:30:00,33.12,33.0,2,-21.91
 16/12/2018 12:45:00,33.14,33.0,2,-21.91
 16/12/2018 13:00:00,33.07,33.0,2,-21.91
 16/12/2018 13:15:00,33.17,33.0,2,-21.91
 16/12/2018 13:30:00,33.17,33.0,2,-21.91
 16/12/2018 13:45:00,33.22,33.0,2,-21.59
 16/12/2018 14:00:00,32.91,33.0,2,-20.21
 16/12/2018 14:15:00,32.97,33.0,2,-20.71
 16/12/2018 14:30:00,33.09,33.0,2,-20.77
 16/12/2018 14:45:00,33.11,33.0,2,-20.77
 16/12/2018 15:00:00,33.1,33.0,2,-20.77
 16/12/2018 15:15:00,33.1,33.0,2,-20.77
 16/12/2018 15:30:00,32.97,33.0,2,-20.77
 16/12/2018 15:45:00,32.7,33.0,2,-20.77
 16/12/2018 16:00:00,32.64,33.0,2,-21.06
 16/12/2018 16:15:00,32.77,33.0,2,-22.42
 16/12/2018 16:30:00,32.73,33.0,2,-22.85
 16/12/2018 16:45:00,33.02,33.0,2,-23.94
 16/12/2018 17:00:00,32.84,33.0,2,-23.94
 16/12/2018 17:15:00,32.74,33.0,2,-25.19
 16/12/2018 17:30:00,32.72,33.0,2,-25.19
 16/12/2018 17:45:00,33.05,33.0,2,-17.15
 16/12/2018 18:00:00,33.17,33.0,2,-15.62
 16/12/2018 18:15:00,33.06,33.0,2,-14.84
 16/12/2018 18:30:00,33.06,33.0,2,-19.5
 16/12/2018 18:45:00,32.99,33.0,2,-23.47
 16/12/2018 19:00:00,32.99,33.0,2,-23.47
 16/12/2018 19:15:00,33.05,33.0,2,-23.47
 16/12/2018 19:30:00,33.22,33.0,2,-22.55
 16/12/2018 19:45:00,33.26,33.0,2,-22.28
 16/12/2018 20:00:00,33.18,33.0,2,-22.1
 16/12/2018 20:15:00,33.17,33.0,2,-20.92
 16/12/2018 20:30:00,33.21,33.0,2,-20.92
 16/12/2018 20:45:00,33.27,33.0,2,-20.71
 16/12/2018 21:00:00,33.11,33.0,2,-19.96
 16/12/2018 21:15:00,33.11,33.0,2,-19.27
 16/12/2018 21:30:00,33.12,33.0,2,-18.55
 16/12/2018 21:45:00,32.86,33.0,2,-18.09
 16/12/2018 22:00:00,32.72,33.0,2,-18.09
 16/12/2018 22:15:00,32.76,33.0,2,-17.26
 16/12/2018 22:30:00,32.7,33.0,2,-16.53
 16/12/2018 22:45:00,32.7,33.0,2,-16.48
 16/12/2018 23:00:00,32.87,33.0,2,-15.3
 16/12/2018 23:15:00,32.79,33.0,2,-15.3
 16/12/2018 23:30:00,32.77,33.0,2,-15.3
 16/12/2018 23:45:00,32.76,33.0,2,-15.3
 17/12/2018 00:00:00,32.76,33.0,2,-15.3
 17/12/2018 00:00:00,32.76,33.0,2,-15.3
 17/12/2018 00:15:00,32.78,33.0,2,-16.95
 17/12/2018 00:30:00,32.81,33.0,2,-17.18
 17/12/2018 00:45:00,32.81,33.0,2,-17.18
 17/12/2018 01:00:00,32.81,33.0,2,-17.18
 17/12/2018 01:15:00,32.81,33.0,2,-17.18
 17/12/2018 01:30:00,32.85,33.0,2,-17.18
 17/12/2018 01:45:00,32.92,33.0,2,-17.18
 17/12/2018 02:00:00,32.87,33.0,2,-17.18
 17/12/2018 02:15:00,32.84,33.0,2,-17.18
 17/12/2018 02:30:00,32.87,33.0,2,-17.18
 17/12/2018 02:45:00,32.87,33.0,2,-16.59
 17/12/2018 03:00:00,32.98,33.0,2,-16.57
 17/12/2018 03:15:00,32.99,33.0,2,-15.48
 17/12/2018 03:30:00,33.05,33.0,2,-15.2
 17/12/2018 03:45:00,33.08,33.0,2,-15.2
 17/12/2018 04:00:00,33.11,33.0,2,-15.2
 17/12/2018 04:15:00,33.17,33.0,2,-15.2
 17/12/2018 04:30:00,33.17,33.0,2,-14.37
 17/12/2018 04:45:00,33.18,33.0,2,-13.91
 17/12/2018 05:00:00,33.17,33.0,2,-13.91
 17/12/2018 05:15:00,33.25,33.0,2,-13.91
 17/12/2018 05:30:00,33.26,33.0,2,-13.91
 17/12/2018 05:45:00,33.07,33.0,2,-14.41
 17/12/2018 06:00:00,33.12,33.0,2,-15.42
 17/12/2018 06:15:00,32.95,33.0,2,-16.38
 17/12/2018 06:30:00,32.87,33.0,2,-16.75
 17/12/2018 06:45:00,32.69,33.0,2,-17.83
 17/12/2018 07:00:00,32.75,33.0,2,-17.96
 17/12/2018 07:15:00,33.11,33.0,2,-18.42
 17/12/2018 07:30:00,33.06,33.0,2,-19.7
 17/12/2018 07:45:00,32.95,33.0,2,-20.02
 17/12/2018 08:00:00,32.93,33.0,2,-20.02
 17/12/2018 08:15:00,32.77,33.0,2,-20.02
 17/12/2018 08:30:00,32.7,33.0,2,-20.31
 17/12/2018 08:45:00,32.68,33.0,2,-20.6
 17/12/2018 09:00:00,32.64,33.0,2,-20.6
 17/12/2018 09:15:00,32.84,33.0,2,-20.6
 17/12/2018 09:30:00,32.87,33.0,2,-20.6
 17/12/2018 09:45:00,32.91,33.0,2,-20.6
 17/12/2018 10:00:00,33.04,33.0,2,-18.1
 17/12/2018 10:15:00,33.28,33.0,2,-10.33
 17/12/2018 10:30:00,33.27,33.0,2,-9.44
 17/12/2018 10:45:00,33.11,33.0,2,-9.23
 17/12/2018 11:00:00,33.11,33.0,2,-8.17
 17/12/2018 11:15:00,33.11,33.0,2,-7.82
 17/12/2018 11:30:00,33.08,33.0,2,-7.82
 17/12/2018 11:45:00,33.02,33.0,2,-10.7
 17/12/2018 12:00:00,32.91,33.0,2,-18.2
 17/12/2018 12:15:00,32.87,33.0,2,-19.28
 17/12/2018 12:30:00,32.84,33.0,2,-19.28
 17/12/2018 12:45:00,32.81,33.0,2,-19.28
 17/12/2018 13:00:00,32.75,33.0,2,-19.28
 17/12/2018 13:15:00,32.74,33.0,2,-19.69
 17/12/2018 13:30:00,32.79,33.0,2,-19.96
 17/12/2018 13:45:00,32.81,33.0,2,-19.96
 17/12/2018 14:00:00,32.81,33.0,2,-19.96
 17/12/2018 14:15:00,32.81,33.0,2,-19.96
 17/12/2018 14:30:00,32.81,33.0,2,-19.96
 17/12/2018 14:45:00,32.74,33.0,2,-19.96
 17/12/2018 15:00:00,32.7,33.0,2,-19.96
 17/12/2018 15:15:00,32.7,33.0,2,-19.96
 17/12/2018 15:30:00,32.7,33.0,2,-19.96
 17/12/2018 15:45:00,32.68,33.0,2,-20.14
 17/12/2018 16:00:00,33.06,33.0,2,-21.88
 17/12/2018 16:15:00,33.06,33.0,2,-21.88
 17/12/2018 16:30:00,32.91,33.0,2,-22.34
 17/12/2018 16:45:00,33.21,33.0,2,-14.93
 17/12/2018 17:00:00,33.17,33.0,2,-14.83
 17/12/2018 17:15:00,33.17,33.0,2,-15.35
 17/12/2018 17:30:00,33.08,33.0,2,-15.39
 17/12/2018 17:45:00,33.05,33.0,2,-15.39
 17/12/2018 18:00:00,32.96,33.0,2,-23.59
 17/12/2018 18:15:00,32.93,33.0,2,-25.93
 17/12/2018 18:30:00,32.96,33.0,2,-25.93
 17/12/2018 18:45:00,32.96,33.0,2,-25.81
 17/12/2018 19:00:00,32.93,33.0,2,-24.61
 17/12/2018 19:15:00,32.93,33.0,2,-23.99
 17/12/2018 19:30:00,32.93,33.0,2,-23.45
 17/12/2018 19:45:00,32.81,33.0,2,-23.45
 17/12/2018 20:00:00,32.92,33.0,2,-22.97
 17/12/2018 20:15:00,33.08,33.0,2,-22.1
 17/12/2018 20:30:00,33.27,33.0,2,-22.1
 17/12/2018 20:45:00,33.25,33.0,2,-21.5
 17/12/2018 21:00:00,33.18,33.0,2,-19.78
 17/12/2018 21:15:00,32.88,33.0,2,-20.08
 17/12/2018 21:30:00,32.73,33.0,2,-20.09
 17/12/2018 21:45:00,32.92,33.0,2,-19.71
 17/12/2018 22:00:00,33.08,33.0,2,-19.14
 17/12/2018 22:15:00,32.81,33.0,2,-17.35
 17/12/2018 22:30:00,32.62,33.0,2,-17.14
 17/12/2018 22:45:00,32.72,33.0,2,-16.29
 17/12/2018 23:00:00,32.87,33.0,2,-15.29
 17/12/2018 23:15:00,32.88,33.0,2,-15.29
 17/12/2018 23:30:00,32.97,33.0,2,-15.29
 17/12/2018 23:45:00,33.04,33.0,2,-15.29
 18/12/2018 00:00:00,33.03,33.0,2,-14.91
 18/12/2018 00:15:00,32.89,33.0,2,-17.11
 18/12/2018 00:30:00,32.92,33.0,2,-17.4
 18/12/2018 00:45:00,32.85,33.0,2,-17.4
 18/12/2018 01:00:00,32.9,33.0,2,-17.4
 18/12/2018 01:15:00,33.09,33.0,2,-17.4
 18/12/2018 01:30:00,33.22,33.0,2,-17.4
 18/12/2018 01:45:00,33.05,33.0,2,-17.04
 18/12/2018 02:00:00,33.05,33.0,2,-16.08
 18/12/2018 02:15:00,32.96,33.0,2,-16.08
 18/12/2018 02:30:00,33.11,33.0,2,-16.08
 18/12/2018 02:45:00,33.11,33.0,2,-16.08
 18/12/2018 03:00:00,33.13,33.0,2,-16.08
 18/12/2018 03:15:00,33.11,33.0,2,-15.45
 18/12/2018 03:30:00,33.19,33.0,2,-14.75
 18/12/2018 03:45:00,33.22,33.0,2,-14.75
 18/12/2018 04:00:00,33.2,33.0,2,-14.75
 18/12/2018 04:15:00,33.05,33.0,2,-14.4
 18/12/2018 04:30:00,33.05,33.0,2,-13.83
 18/12/2018 04:45:00,33.05,33.0,2,-13.83
 18/12/2018 05:00:00,33.04,33.0,2,-13.83
 18/12/2018 05:15:00,33.01,33.0,2,-13.83
 18/12/2018 05:30:00,32.99,33.0,2,-13.83
 18/12/2018 05:45:00,32.83,33.0,2,-13.83
 18/12/2018 06:00:00,32.87,33.0,2,-13.83
 18/12/2018 06:15:00,32.76,33.0,2,-15.1
 18/12/2018 06:30:00,32.81,33.0,2,-16.62
 18/12/2018 06:45:00,32.78,33.0,2,-17.03
 18/12/2018 07:00:00,32.69,33.0,2,-17.98
 18/12/2018 07:15:00,33.02,33.0,2,-18.48
 18/12/2018 07:30:00,33.2,33.0,2,-18.48
 18/12/2018 07:45:00,33.2,33.0,2,-18.48
 18/12/2018 08:00:00,33.17,33.0,2,-19.26
 18/12/2018 08:15:00,33.08,33.0,2,-19.56
 18/12/2018 08:30:00,33.05,33.0,2,-19.56
 18/12/2018 08:45:00,33.05,33.0,2,-19.56
 18/12/2018 09:00:00,32.95,33.0,2,-19.56
 18/12/2018 09:15:00,32.84,33.0,2,-20.28
 18/12/2018 09:30:00,32.77,33.0,2,-21.23
 18/12/2018 09:45:00,32.91,33.0,2,-21.23
 18/12/2018 10:00:00,32.88,33.0,2,-21.23
 18/12/2018 10:15:00,32.87,33.0,2,-21.23
 18/12/2018 10:30:00,32.87,33.0,2,-21.23
 18/12/2018 10:45:00,32.87,33.0,2,-21.23
 18/12/2018 11:00:00,32.87,33.0,2,-21.23
 18/12/2018 11:15:00,32.81,33.0,2,-21.23
 18/12/2018 11:30:00,32.81,33.0,2,-21.23
 18/12/2018 11:45:00,32.81,33.0,2,-21.23
 18/12/2018 12:00:00,32.81,33.0,2,-21.23
 18/12/2018 12:15:00,32.74,33.0,2,-21.23
 18/12/2018 12:30:00,32.72,33.0,2,-21.23
 18/12/2018 12:45:00,32.81,33.0,2,-21.23
 18/12/2018 13:00:00,32.81,33.0,2,-21.23
 18/12/2018 13:15:00,32.87,33.0,2,-21.23
 18/12/2018 13:30:00,32.93,33.0,2,-21.23
 18/12/2018 13:45:00,32.93,33.0,2,-21.23
 18/12/2018 14:00:00,32.93,33.0,2,-21.23
 18/12/2018 14:15:00,32.9,33.0,2,-21.23
 18/12/2018 14:30:00,33.05,33.0,2,-21.23
 18/12/2018 14:45:00,33.15,33.0,2,-21.23
 18/12/2018 15:00:00,33.11,33.0,2,-21.23
 18/12/2018 15:15:00,33.16,33.0,2,-21.23
 18/12/2018 15:30:00,33.02,33.0,2,-21.23
 18/12/2018 15:45:00,32.99,33.0,2,-21.23
 18/12/2018 16:00:00,33.03,33.0,2,-21.59
 18/12/2018 16:15:00,32.97,33.0,2,-22.43
 18/12/2018 16:30:00,32.87,33.0,2,-22.79
 18/12/2018 16:45:00,32.7,33.0,2,-24.54
 18/12/2018 17:00:00,32.65,33.0,2,-22.74
 18/12/2018 17:15:00,32.76,33.0,2,-15.9
 18/12/2018 17:30:00,32.76,33.0,2,-15.9
 18/12/2018 17:45:00,32.8,33.0,2,-15.9
 18/12/2018 18:00:00,32.89,33.0,2,-15.9
 18/12/2018 18:15:00,32.77,33.0,2,-23.07
 18/12/2018 18:30:00,32.76,33.0,2,-25.24
 18/12/2018 18:45:00,32.81,33.0,2,-25.24
 18/12/2018 19:00:00,32.94,33.0,2,-25.24
 18/12/2018 19:15:00,33.04,33.0,2,-24.4
 18/12/2018 19:30:00,33.1,33.0,2,-23.45
 18/12/2018 19:45:00,32.86,33.0,2,-23.45
 18/12/2018 20:00:00,32.9,33.0,2,-23.08
 18/12/2018 20:15:00,32.9,33.0,2,-22.11
 18/12/2018 20:30:00,32.92,33.0,2,-21.43
 18/12/2018 20:45:00,33.03,33.0,2,-21.43
 18/12/2018 21:00:00,33.09,33.0,2,-21.14
 18/12/2018 21:15:00,33.22,33.0,2,-20.57
 18/12/2018 21:30:00,33.22,33.0,2,-18.96
 18/12/2018 21:45:00,32.92,33.0,2,-18.76
 18/12/2018 22:00:00,32.7,33.0,2,-18.76
 18/12/2018 22:15:00,32.88,33.0,2,-17.97
 18/12/2018 22:30:00,32.96,33.0,2,-17.05
