DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/12/2018 22:45:00,33.1,33.0,2,-16.04
 18/12/2018 23:00:00,33.17,33.0,2,-15.49
 18/12/2018 23:15:00,33.19,33.0,2,-14.79
 18/12/2018 23:30:00,33.27,33.0,2,-14.79
 18/12/2018 23:45:00,33.28,33.0,2,-14.79
 19/12/2018 00:00:00,33.15,33.0,2,-14.85
 19/12/2018 00:15:00,32.89,33.0,2,-17.15
 19/12/2018 00:30:00,32.9,33.0,2,-17.36
 19/12/2018 00:45:00,32.87,33.0,2,-17.36
 19/12/2018 01:00:00,32.87,33.0,2,-17.36
 19/12/2018 01:15:00,33.05,33.0,2,-10.19
 19/12/2018 01:30:00,33.17,33.0,2,-7.97
 19/12/2018 01:45:00,33.07,33.0,2,-7.11
 19/12/2018 02:00:00,32.87,33.0,2,-6.17
 19/12/2018 02:15:00,32.74,33.0,2,-14.67
 19/12/2018 02:30:00,32.76,33.0,2,-16.55
 19/12/2018 02:45:00,32.76,33.0,2,-16.55
 19/12/2018 03:00:00,32.87,33.0,2,-15.29
 19/12/2018 03:15:00,32.88,33.0,2,-15.24
 19/12/2018 03:30:00,32.93,33.0,2,-15.24
 19/12/2018 03:45:00,32.97,33.0,2,-15.24
 19/12/2018 04:00:00,33.05,33.0,2,-14.6
 19/12/2018 04:15:00,33.05,33.0,2,-13.98
 19/12/2018 04:30:00,33.05,33.0,2,-13.98
 19/12/2018 04:45:00,33.05,33.0,2,-13.98
 19/12/2018 05:00:00,33.05,33.0,2,-13.98
 19/12/2018 05:15:00,33.0,33.0,2,-13.98
 19/12/2018 05:30:00,33.04,33.0,2,-13.98
 19/12/2018 05:45:00,32.97,33.0,2,-13.98
 19/12/2018 06:00:00,32.92,33.0,2,-14.09
 19/12/2018 06:15:00,32.77,33.0,2,-15.41
 19/12/2018 06:30:00,32.72,33.0,2,-15.79
 19/12/2018 06:45:00,32.72,33.0,2,-17.33
 19/12/2018 07:00:00,32.93,33.0,2,-18.55
 19/12/2018 07:15:00,32.91,33.0,2,-18.55
 19/12/2018 07:30:00,32.73,33.0,2,-19.67
 19/12/2018 07:45:00,32.83,33.0,2,-18.81
 19/12/2018 08:00:00,32.87,33.0,2,-19.53
 19/12/2018 08:15:00,32.91,33.0,2,-16.28
 19/12/2018 08:30:00,32.99,33.0,2,-9.98
 19/12/2018 08:45:00,32.99,33.0,2,-9.98
 19/12/2018 09:00:00,32.99,33.0,2,-10.32
 19/12/2018 09:15:00,32.91,33.0,2,-10.67
 19/12/2018 09:30:00,32.93,33.0,2,-10.67
 19/12/2018 09:45:00,33.01,33.0,2,-13.08
 19/12/2018 10:00:00,32.91,33.0,2,-19.3
 19/12/2018 10:15:00,32.99,33.0,2,-18.99
 19/12/2018 10:30:00,32.99,33.0,2,-18.1
 19/12/2018 10:45:00,32.96,33.0,2,-18.23
 19/12/2018 11:00:00,33.05,33.0,2,-19.45
 19/12/2018 11:15:00,33.02,33.0,2,-19.23
 19/12/2018 11:30:00,33.01,33.0,2,-19.24
 19/12/2018 11:45:00,33.06,33.0,2,-17.66
 19/12/2018 12:00:00,33.05,33.0,2,-18.1
 19/12/2018 12:15:00,33.05,33.0,2,-18.06
 19/12/2018 12:30:00,33.05,33.0,2,-17.43
 19/12/2018 12:45:00,33.05,33.0,2,-18.52
 19/12/2018 13:00:00,33.05,33.0,2,-18.77
 19/12/2018 13:15:00,33.03,33.0,2,-18.52
 19/12/2018 13:30:00,32.99,33.0,2,-18.1
 19/12/2018 13:45:00,32.99,33.0,2,-19.13
 19/12/2018 14:00:00,32.91,33.0,2,-19.45
 19/12/2018 14:15:00,32.87,33.0,2,-19.45
 19/12/2018 14:30:00,32.81,33.0,2,-19.45
 19/12/2018 14:45:00,32.76,33.0,2,-19.45
 19/12/2018 15:00:00,32.75,33.0,2,-19.44
 19/12/2018 15:15:00,32.7,33.0,2,-19.31
 19/12/2018 15:30:00,32.7,33.0,2,-19.31
 19/12/2018 15:45:00,32.67,33.0,2,-19.71
 19/12/2018 16:00:00,32.62,33.0,2,-20.64
 19/12/2018 16:15:00,32.64,33.0,2,-22.26
 19/12/2018 16:30:00,32.9,33.0,2,-24.17
 19/12/2018 16:45:00,32.79,33.0,2,-24.15
 19/12/2018 17:00:00,32.87,33.0,2,-23.42
 19/12/2018 17:15:00,32.99,33.0,2,-16.65
 19/12/2018 17:30:00,33.0,33.0,2,-16.65
 19/12/2018 17:45:00,33.05,33.0,2,-16.65
 19/12/2018 18:00:00,33.09,33.0,2,-16.65
 19/12/2018 18:15:00,32.98,33.0,2,-23.82
 19/12/2018 18:30:00,32.98,33.0,2,-26.08
 19/12/2018 18:45:00,33.05,33.0,2,-25.44
 19/12/2018 19:00:00,32.95,33.0,2,-24.74
 19/12/2018 19:15:00,33.07,33.0,2,-24.74
 19/12/2018 19:30:00,32.95,33.0,2,-24.44
 19/12/2018 19:45:00,33.08,33.0,2,-24.07
 19/12/2018 20:00:00,32.75,33.0,2,-22.86
 19/12/2018 20:15:00,32.76,33.0,2,-22.47
 19/12/2018 20:30:00,32.8,33.0,2,-22.47
 19/12/2018 20:45:00,32.76,33.0,2,-21.53
 19/12/2018 21:00:00,32.75,33.0,2,-21.28
 19/12/2018 21:15:00,32.82,33.0,2,-20.52
 19/12/2018 21:30:00,33.03,33.0,2,-19.83
 19/12/2018 21:45:00,33.11,33.0,2,-18.58
 19/12/2018 22:00:00,33.12,33.0,2,-18.05
 19/12/2018 22:15:00,33.11,33.0,2,-17.2
 19/12/2018 22:30:00,33.07,33.0,2,-16.44
 19/12/2018 22:45:00,33.05,33.0,2,-15.37
 19/12/2018 23:00:00,33.21,33.0,2,-15.07
 19/12/2018 23:15:00,33.3,33.0,2,-14.78
 19/12/2018 23:30:00,33.05,33.0,2,-14.78
 19/12/2018 23:45:00,32.76,33.0,2,-14.78
 20/12/2018 00:00:00,32.82,33.0,2,-14.79
 20/12/2018 00:15:00,32.69,33.0,2,-16.42
 20/12/2018 00:30:00,32.64,33.0,2,-16.64
 20/12/2018 00:45:00,32.55,33.0,2,-16.64
 20/12/2018 01:00:00,32.58,33.0,2,-16.64
 20/12/2018 01:15:00,32.58,33.0,2,-16.64
 20/12/2018 01:30:00,32.58,33.0,2,-16.64
 20/12/2018 01:45:00,32.72,33.0,2,-16.64
 20/12/2018 02:00:00,32.78,33.0,2,-16.64
 20/12/2018 02:15:00,32.81,33.0,2,-16.64
 20/12/2018 02:30:00,32.78,33.0,2,-16.64
 20/12/2018 02:45:00,32.82,33.0,2,-16.64
 20/12/2018 03:00:00,32.9,33.0,2,-15.81
 20/12/2018 03:15:00,32.93,33.0,2,-15.41
 20/12/2018 03:30:00,32.99,33.0,2,-15.41
 20/12/2018 03:45:00,33.05,33.0,2,-15.39
 20/12/2018 04:00:00,33.05,33.0,2,-14.07
 20/12/2018 04:15:00,33.05,33.0,2,-14.07
 20/12/2018 04:30:00,33.05,33.0,2,-14.07
 20/12/2018 04:45:00,33.05,33.0,2,-14.07
 20/12/2018 05:00:00,33.09,33.0,2,-14.07
 20/12/2018 05:15:00,33.05,33.0,2,-14.07
 20/12/2018 05:30:00,32.96,33.0,2,-14.07
 20/12/2018 05:45:00,32.93,33.0,2,-14.07
 20/12/2018 06:00:00,32.95,33.0,2,-14.07
 20/12/2018 06:15:00,32.85,33.0,2,-15.38
 20/12/2018 06:30:00,32.69,33.0,2,-15.41
 20/12/2018 06:45:00,32.64,33.0,2,-16.95
 20/12/2018 07:00:00,32.65,33.0,2,-18.35
 20/12/2018 07:15:00,32.78,33.0,2,-18.64
 20/12/2018 07:30:00,32.93,33.0,2,-19.27
 20/12/2018 07:45:00,32.74,33.0,2,-19.45
 20/12/2018 08:00:00,32.64,33.0,2,-20.47
 20/12/2018 08:15:00,32.66,33.0,2,-20.64
 20/12/2018 08:30:00,32.68,33.0,2,-20.64
 20/12/2018 08:45:00,32.64,33.0,2,-20.64
 20/12/2018 09:00:00,32.75,33.0,2,-20.64
 20/12/2018 09:15:00,32.76,33.0,2,-20.64
 20/12/2018 09:30:00,32.76,33.0,2,-20.46
 20/12/2018 09:45:00,32.87,33.0,2,-19.3
 20/12/2018 10:00:00,32.88,33.0,2,-19.18
 20/12/2018 10:15:00,32.99,33.0,2,-18.72
 20/12/2018 10:30:00,32.82,33.0,2,-19.31
 20/12/2018 10:45:00,32.87,33.0,2,-20.85
 20/12/2018 11:00:00,32.93,33.0,2,-20.38
 20/12/2018 11:15:00,33.05,33.0,2,-20.38
 20/12/2018 11:30:00,33.05,33.0,2,-20.5
 20/12/2018 11:45:00,33.09,33.0,2,-19.8
 20/12/2018 12:00:00,33.0,33.0,2,-17.35
 20/12/2018 12:15:00,33.0,33.0,1,-18.53
 20/12/2018 12:30:00,32.86,32.99,2,-20.62
 20/12/2018 12:45:00,32.84,32.97,2,-21.31
 20/12/2018 13:00:00,32.89,32.97,2,-20.09
 20/12/2018 13:15:00,32.93,32.97,2,-20.96
 20/12/2018 13:30:00,32.85,32.97,2,-20.12
 20/12/2018 13:45:00,32.92,32.97,2,-19.58
 20/12/2018 14:00:00,32.81,32.97,2,-20.16
 20/12/2018 14:15:00,32.81,32.97,2,-21.31
 20/12/2018 14:30:00,32.74,32.97,2,-21.31
 20/12/2018 14:45:00,32.7,32.97,2,-21.31
 20/12/2018 15:00:00,32.7,32.97,2,-20.1
 20/12/2018 15:15:00,32.7,32.58,2,-20.22
 20/12/2018 15:30:00,32.7,32.7,2,-21.31
 20/12/2018 15:45:00,32.22,32.14,2,-21.61
 20/12/2018 16:00:00,32.48,32.65,2,-22.8
 20/12/2018 16:15:00,32.51,32.8,2,-23.87
 20/12/2018 16:30:00,32.4,32.8,2,-24.68
 20/12/2018 16:45:00,32.29,32.19,2,-26.42
 20/12/2018 17:00:00,32.15,32.23,2,-28.13
 20/12/2018 17:15:00,32.23,32.44,2,-28.68
 20/12/2018 17:30:00,32.23,32.44,2,-28.68
 20/12/2018 17:45:00,32.28,32.44,2,-28.68
 20/12/2018 18:00:00,32.35,32.15,2,-28.68
 20/12/2018 18:15:00,32.35,32.11,2,-28.68
 20/12/2018 18:30:00,32.23,32.11,2,-28.41
 20/12/2018 18:45:00,32.17,32.11,2,-28.02
 20/12/2018 19:00:00,32.29,32.41,2,-27.43
 20/12/2018 19:15:00,32.68,33.0,1,-27.31
 20/12/2018 19:30:00,32.76,33.0,1,-25.97
 20/12/2018 19:45:00,32.75,33.0,1,-25.97
 20/12/2018 20:00:00,32.74,33.0,1,-25.97
 20/12/2018 20:15:00,32.81,33.0,1,-25.27
 20/12/2018 20:30:00,33.15,33.0,1,-24.63
 20/12/2018 20:45:00,33.11,33.0,1,-24.63
 20/12/2018 21:00:00,33.17,33.0,1,-23.23
 20/12/2018 21:15:00,33.2,33.0,1,-22.94
 20/12/2018 21:30:00,33.17,33.0,1,-22.46
 20/12/2018 21:45:00,33.16,33.0,1,-21.37
 20/12/2018 22:00:00,33.15,33.0,1,-20.21
 20/12/2018 22:15:00,32.9,33.0,1,-20.08
 20/12/2018 22:30:00,32.91,33.0,1,-18.84
 20/12/2018 22:45:00,33.02,33.0,1,-18.01
 20/12/2018 23:00:00,33.05,33.0,1,-16.84
 20/12/2018 23:15:00,32.99,33.0,1,-16.67
 20/12/2018 23:30:00,33.08,33.0,1,-16.67
 20/12/2018 23:45:00,33.15,33.0,1,-16.67
 21/12/2018 00:00:00,33.17,33.0,1,-16.67
 21/12/2018 00:15:00,32.94,33.0,1,-18.45
 21/12/2018 00:30:00,32.92,33.0,1,-18.68
 21/12/2018 00:45:00,32.99,33.0,1,-18.68
 21/12/2018 01:00:00,33.01,33.0,1,-18.68
 21/12/2018 01:15:00,33.05,33.0,1,-18.68
 21/12/2018 01:30:00,33.05,33.0,1,-18.68
 21/12/2018 01:45:00,33.14,33.0,1,-18.68
 21/12/2018 02:00:00,33.19,33.0,1,-18.21
 21/12/2018 02:15:00,33.23,33.0,1,-18.6
 21/12/2018 02:30:00,33.23,33.0,1,-18.31
 21/12/2018 02:45:00,33.22,33.0,1,-17.93
 21/12/2018 03:00:00,33.2,33.0,1,-16.78
 21/12/2018 03:15:00,33.05,33.0,1,-16.78
 21/12/2018 03:30:00,33.11,33.0,1,-16.78
 21/12/2018 03:45:00,33.13,33.0,1,-16.78
 21/12/2018 04:00:00,32.91,33.0,1,-16.16
 21/12/2018 04:15:00,32.78,33.0,1,-15.48
 21/12/2018 04:30:00,32.85,33.0,1,-15.48
 21/12/2018 04:45:00,32.87,33.0,1,-15.48
 21/12/2018 05:00:00,32.89,33.0,1,-15.06
 21/12/2018 05:15:00,32.79,33.0,1,-14.83
 21/12/2018 05:30:00,32.8,33.0,1,-15.2
 21/12/2018 05:45:00,32.74,33.0,1,-15.2
 21/12/2018 06:00:00,32.64,33.0,1,-15.2
 21/12/2018 06:15:00,32.65,33.0,1,-16.48
 21/12/2018 06:30:00,32.91,33.0,1,-17.1
 21/12/2018 06:45:00,32.99,33.0,1,-18.22
 21/12/2018 07:00:00,32.81,33.0,1,-18.74
 21/12/2018 07:15:00,32.77,33.0,1,-19.37
 21/12/2018 07:30:00,32.64,33.0,1,-19.95
 21/12/2018 07:45:00,32.58,33.0,1,-20.97
 21/12/2018 08:00:00,32.57,33.0,1,-20.57
 21/12/2018 08:15:00,32.75,33.0,1,-12.1
 21/12/2018 08:30:00,32.75,33.0,1,-11.92
 21/12/2018 08:45:00,32.76,33.0,1,-11.92
 21/12/2018 09:00:00,32.76,33.0,1,-11.92
 21/12/2018 09:15:00,32.76,33.0,1,-11.92
 21/12/2018 09:30:00,32.72,33.0,1,-11.92
 21/12/2018 09:45:00,32.7,33.0,1,-12.3
 21/12/2018 10:00:00,32.7,33.0,1,-12.62
 21/12/2018 10:15:00,32.7,33.0,1,-12.41
 21/12/2018 10:30:00,32.7,33.0,1,-11.95
 21/12/2018 10:45:00,32.7,33.0,1,-11.95
 21/12/2018 11:00:00,32.77,33.0,1,-11.61
 21/12/2018 11:15:00,32.91,33.0,1,-10.01
 21/12/2018 11:30:00,32.99,33.0,1,-9.97
 21/12/2018 11:45:00,33.06,33.0,1,-9.48
 21/12/2018 12:00:00,33.11,33.0,1,-9.18
 21/12/2018 12:15:00,33.19,33.0,1,-8.8
 21/12/2018 12:30:00,33.11,33.0,1,-9.0
 21/12/2018 12:45:00,33.11,33.0,1,-9.11
 21/12/2018 13:00:00,33.08,33.0,1,-12.28
 21/12/2018 13:15:00,32.99,33.0,1,-18.77
 21/12/2018 13:30:00,32.99,33.0,1,-18.77
 21/12/2018 13:45:00,32.93,33.0,1,-18.77
 21/12/2018 14:00:00,32.99,33.0,1,-17.62
 21/12/2018 14:15:00,32.97,33.0,1,-18.77
 21/12/2018 14:30:00,32.87,33.0,1,-18.77
 21/12/2018 14:45:00,32.93,33.0,1,-18.77
 21/12/2018 15:00:00,32.99,33.0,1,-18.77
 21/12/2018 15:15:00,32.87,33.0,1,-18.95
 21/12/2018 15:30:00,32.87,33.0,1,-19.97
 21/12/2018 15:45:00,32.7,33.0,1,-19.97
 21/12/2018 16:00:00,32.67,33.0,1,-20.41
 21/12/2018 16:15:00,32.64,33.0,1,-21.79
 21/12/2018 16:30:00,32.84,33.0,1,-21.48
 21/12/2018 16:45:00,33.11,33.0,1,-15.16
 21/12/2018 17:00:00,33.16,33.0,1,-15.91
 21/12/2018 17:15:00,33.17,33.0,1,-16.84
 21/12/2018 17:30:00,33.09,33.0,1,-17.34
 21/12/2018 17:45:00,33.04,33.0,1,-17.81
 21/12/2018 18:00:00,33.14,33.0,1,-17.93
 21/12/2018 18:15:00,32.97,33.0,1,-17.4
 21/12/2018 18:30:00,32.87,33.0,1,-17.21
 21/12/2018 18:45:00,32.75,33.0,1,-17.21
 21/12/2018 19:00:00,32.7,33.0,1,-16.54
 21/12/2018 19:15:00,32.68,33.0,1,-23.56
 21/12/2018 19:30:00,32.8,33.0,1,-25.3
 21/12/2018 19:45:00,32.94,33.0,1,-25.3
 21/12/2018 20:00:00,32.93,33.0,1,-24.63
 21/12/2018 20:15:00,32.88,33.0,1,-23.6
 21/12/2018 20:30:00,33.05,33.0,1,-22.78
 21/12/2018 20:45:00,33.13,33.0,1,-22.71
 21/12/2018 21:00:00,33.19,33.0,1,-22.25
 21/12/2018 21:15:00,33.06,33.0,1,-22.25
 21/12/2018 21:30:00,33.05,33.0,1,-21.15
 21/12/2018 21:45:00,33.06,33.0,1,-20.73
 21/12/2018 22:00:00,33.01,33.0,1,-20.49
 21/12/2018 22:15:00,33.0,33.0,1,-19.47
 21/12/2018 22:30:00,33.13,33.0,1,-18.75
 21/12/2018 22:45:00,33.07,33.0,1,-17.54
 21/12/2018 23:00:00,32.94,33.0,1,-17.52
 21/12/2018 23:15:00,32.93,33.0,1,-17.52
 21/12/2018 23:30:00,32.97,33.0,1,-16.93
 21/12/2018 23:45:00,32.99,33.0,1,-15.93
 22/12/2018 00:00:00,32.98,33.0,1,-15.94
 22/12/2018 00:15:00,32.66,33.0,1,-17.89
 22/12/2018 00:30:00,32.66,33.0,1,-19.07
 22/12/2018 00:45:00,32.74,33.0,1,-19.07
 22/12/2018 01:00:00,32.84,33.0,1,-19.07
 22/12/2018 01:15:00,32.95,33.0,1,-19.07
 22/12/2018 01:30:00,33.05,33.0,1,-19.07
 22/12/2018 01:45:00,33.11,33.0,1,-19.07
 22/12/2018 02:00:00,33.0,33.0,1,-17.72
 22/12/2018 02:15:00,32.77,33.0,1,-17.28
 22/12/2018 02:30:00,32.81,33.0,1,-17.28
 22/12/2018 02:45:00,32.9,33.0,1,-17.28
 22/12/2018 03:00:00,33.03,33.0,1,-17.28
 22/12/2018 03:15:00,32.99,33.0,1,-16.11
 22/12/2018 03:30:00,33.12,33.0,1,-15.89
 22/12/2018 03:45:00,33.11,33.0,1,-15.89
 22/12/2018 04:00:00,33.2,33.0,1,-15.06
 22/12/2018 04:15:00,33.22,33.0,1,-14.62
 22/12/2018 04:30:00,33.26,33.0,1,-14.62
 22/12/2018 04:45:00,33.28,33.0,1,-14.62
 22/12/2018 05:00:00,33.28,33.0,1,-14.62
 22/12/2018 05:15:00,33.28,33.0,1,-14.62
 22/12/2018 05:30:00,33.28,33.0,1,-14.62
 22/12/2018 05:45:00,33.2,33.0,1,-14.62
 22/12/2018 06:00:00,33.1,33.0,1,-14.62
 22/12/2018 06:15:00,32.89,33.0,1,-15.29
 22/12/2018 06:30:00,32.96,33.0,1,-15.83
 22/12/2018 06:45:00,33.08,33.0,1,-15.83
 22/12/2018 07:00:00,33.06,33.0,1,-15.83
 22/12/2018 07:15:00,32.9,33.0,1,-16.03
 22/12/2018 07:30:00,32.78,33.0,1,-16.73
 22/12/2018 07:45:00,32.68,33.0,1,-17.89
 22/12/2018 08:00:00,32.71,33.0,1,-18.93
 22/12/2018 08:15:00,32.67,33.0,1,-19.21
 22/12/2018 08:30:00,33.21,33.0,1,-19.21
 22/12/2018 08:45:00,33.17,33.0,1,-20.04
 22/12/2018 09:00:00,33.07,33.0,1,-20.71
 22/12/2018 09:15:00,33.03,33.0,1,-21.62
 22/12/2018 09:30:00,33.17,33.0,1,-22.02
 22/12/2018 09:45:00,33.15,33.0,1,-21.7
 22/12/2018 10:00:00,32.99,33.0,1,-20.76
 22/12/2018 10:15:00,32.94,33.0,1,-20.76
 22/12/2018 10:30:00,32.93,33.0,1,-20.76
 22/12/2018 10:45:00,33.01,33.0,1,-20.76
 22/12/2018 11:00:00,33.03,33.0,1,-20.76
 22/12/2018 11:15:00,32.91,33.0,1,-20.76
 22/12/2018 11:30:00,32.96,33.0,1,-20.29
 22/12/2018 11:45:00,32.98,33.0,1,-19.99
 22/12/2018 12:00:00,33.05,33.0,1,-20.09
 22/12/2018 12:15:00,33.05,33.0,1,-20.09
 22/12/2018 12:30:00,33.05,33.0,1,-20.09
 22/12/2018 12:45:00,33.14,33.0,1,-20.09
 22/12/2018 13:00:00,33.05,33.0,1,-20.09
 22/12/2018 13:15:00,33.13,33.0,1,-20.09
 22/12/2018 13:30:00,33.17,33.0,1,-19.59
 22/12/2018 13:45:00,33.17,33.0,1,-19.37
 22/12/2018 14:00:00,33.17,33.0,1,-19.43
 22/12/2018 14:15:00,33.17,33.0,1,-19.43
 22/12/2018 14:30:00,33.17,33.0,1,-19.43
 22/12/2018 14:45:00,33.17,33.0,1,-19.43
 22/12/2018 15:00:00,33.17,33.0,1,-19.43
 22/12/2018 15:15:00,33.17,33.0,1,-19.43
 22/12/2018 15:30:00,33.13,33.0,1,-20.17
 22/12/2018 15:45:00,33.08,33.0,1,-20.76
 22/12/2018 16:00:00,32.97,33.0,1,-20.76
 22/12/2018 16:15:00,32.83,33.0,1,-21.77
 22/12/2018 16:30:00,32.81,33.0,1,-22.21
 22/12/2018 16:45:00,32.89,33.0,1,-14.96
 22/12/2018 17:00:00,32.76,33.0,1,-15.25
 22/12/2018 17:15:00,32.58,33.0,1,-15.74
 22/12/2018 17:30:00,32.58,33.0,1,-16.29
 22/12/2018 17:45:00,32.58,33.0,1,-16.51
 22/12/2018 18:00:00,32.65,33.0,1,-23.11
 22/12/2018 18:15:00,32.77,33.0,1,-26.55
 22/12/2018 18:30:00,32.84,33.0,1,-26.55
 22/12/2018 18:45:00,32.97,33.0,1,-26.09
 22/12/2018 19:00:00,32.87,33.0,1,-25.47
 22/12/2018 19:15:00,32.78,33.0,1,-25.47
 22/12/2018 19:30:00,32.76,33.0,1,-24.78
 22/12/2018 19:45:00,32.81,33.0,1,-23.95
 22/12/2018 20:00:00,32.84,33.0,1,-23.95
 22/12/2018 20:15:00,32.96,33.0,1,-23.34
 22/12/2018 20:30:00,33.06,33.0,1,-22.42
 22/12/2018 20:45:00,33.14,33.0,1,-22.1
 22/12/2018 21:00:00,33.14,33.0,1,-22.06
 22/12/2018 21:15:00,33.16,33.0,1,-20.89
 22/12/2018 21:30:00,33.06,33.0,1,-20.89
 22/12/2018 21:45:00,32.83,33.0,1,-20.89
 22/12/2018 22:00:00,32.86,33.0,1,-20.44
 22/12/2018 22:15:00,32.96,33.0,1,-19.3
 22/12/2018 22:30:00,33.1,33.0,1,-18.73
 22/12/2018 22:45:00,33.18,33.0,1,-17.97
 22/12/2018 23:00:00,33.0,33.0,1,-17.04
 22/12/2018 23:15:00,32.82,33.0,1,-17.13
 22/12/2018 23:30:00,32.87,33.0,1,-17.0
 22/12/2018 23:45:00,32.93,33.0,1,-15.93
 23/12/2018 00:00:00,32.96,33.0,1,-15.96
 23/12/2018 00:15:00,32.71,33.0,1,-18.31
 23/12/2018 00:30:00,32.64,33.0,1,-18.53
 23/12/2018 00:45:00,32.64,33.0,1,-18.53
 23/12/2018 01:00:00,32.64,33.0,1,-18.53
 23/12/2018 01:15:00,32.71,33.0,1,-18.53
 23/12/2018 01:30:00,32.77,33.0,1,-18.53
 23/12/2018 01:45:00,32.87,33.0,1,-18.53
 23/12/2018 02:00:00,32.87,33.0,1,-17.62
 23/12/2018 02:15:00,32.87,33.0,1,-17.18
 23/12/2018 02:30:00,32.97,33.0,1,-17.18
 23/12/2018 02:45:00,33.04,33.0,1,-17.18
 23/12/2018 03:00:00,33.11,33.0,1,-17.18
 23/12/2018 03:15:00,33.13,33.0,1,-16.52
 23/12/2018 03:30:00,33.22,33.0,1,-15.94
 23/12/2018 03:45:00,33.22,33.0,1,-15.94
 23/12/2018 04:00:00,33.26,33.0,1,-15.21
 23/12/2018 04:15:00,33.26,33.0,1,-14.64
 23/12/2018 04:30:00,33.19,33.0,1,-14.64
 23/12/2018 04:45:00,33.11,33.0,1,-14.64
 23/12/2018 05:00:00,33.09,33.0,1,-14.64
 23/12/2018 05:15:00,33.11,33.0,1,-14.64
 23/12/2018 05:30:00,33.11,33.0,1,-14.64
 23/12/2018 05:45:00,33.11,33.0,1,-14.64
 23/12/2018 06:00:00,33.17,33.0,1,-14.64
 23/12/2018 06:15:00,33.08,33.0,1,-14.64
 23/12/2018 06:30:00,33.05,33.0,1,-15.44
 23/12/2018 06:45:00,33.05,33.0,1,-16.04
 23/12/2018 07:00:00,33.01,33.0,1,-16.04
 23/12/2018 07:15:00,32.92,33.0,1,-16.04
 23/12/2018 07:30:00,32.87,33.0,1,-16.04
 23/12/2018 07:45:00,32.87,33.0,1,-17.14
 23/12/2018 08:00:00,32.77,33.0,1,-17.24
 23/12/2018 08:15:00,32.7,33.0,1,-18.29
 23/12/2018 08:30:00,32.78,33.0,1,-18.58
 23/12/2018 08:45:00,32.65,33.0,1,-19.48
 23/12/2018 09:00:00,32.67,33.0,1,-20.0
 23/12/2018 09:15:00,32.77,33.0,1,-20.69
 23/12/2018 09:30:00,32.73,33.0,1,-21.88
 23/12/2018 09:45:00,32.76,33.0,1,-21.88
 23/12/2018 10:00:00,32.7,33.0,1,-21.88
 23/12/2018 10:15:00,32.74,33.0,1,-21.88
 23/12/2018 10:30:00,32.76,33.0,1,-21.88
 23/12/2018 10:45:00,32.77,33.0,1,-21.88
 23/12/2018 11:00:00,32.81,33.0,1,-21.88
 23/12/2018 11:15:00,32.81,33.0,1,-22.26
 23/12/2018 11:30:00,32.81,33.0,1,-23.14
 23/12/2018 11:45:00,32.81,33.0,1,-22.86
 23/12/2018 12:00:00,32.84,33.0,1,-21.77
 23/12/2018 12:15:00,33.03,33.0,1,-13.19
 23/12/2018 12:30:00,32.99,33.0,1,-10.37
 23/12/2018 12:45:00,32.99,33.0,1,-10.05
 23/12/2018 13:00:00,32.99,33.0,1,-10.05
 23/12/2018 13:15:00,32.99,33.0,1,-10.05
 23/12/2018 13:30:00,33.02,33.0,1,-10.81
 23/12/2018 13:45:00,32.88,33.0,1,-19.19
 23/12/2018 14:00:00,32.87,33.0,1,-19.31
 23/12/2018 14:15:00,32.87,33.0,1,-19.31
 23/12/2018 14:30:00,32.87,33.0,1,-19.31
 23/12/2018 14:45:00,32.9,33.0,1,-19.31
 23/12/2018 15:00:00,32.93,33.0,1,-19.31
 23/12/2018 15:15:00,32.93,33.0,1,-19.31
 23/12/2018 15:30:00,32.93,33.0,1,-19.31
 23/12/2018 15:45:00,32.9,33.0,1,-19.31
 23/12/2018 16:00:00,32.78,33.0,1,-19.5
 23/12/2018 16:15:00,32.73,33.0,1,-20.27
 23/12/2018 16:30:00,32.6,33.0,1,-21.31
 23/12/2018 16:45:00,32.58,33.0,1,-21.34
 23/12/2018 17:00:00,32.52,33.0,1,-23.14
 23/12/2018 17:15:00,32.71,33.0,1,-24.43
 23/12/2018 17:30:00,32.7,33.0,1,-24.46
 23/12/2018 17:45:00,32.7,33.0,1,-24.46
 23/12/2018 18:00:00,32.7,33.0,1,-24.46
 23/12/2018 18:15:00,32.75,33.0,1,-24.46
 23/12/2018 18:30:00,32.81,33.0,1,-24.46
 23/12/2018 18:45:00,32.86,33.0,1,-23.17
 23/12/2018 19:00:00,32.93,33.0,1,-23.14
 23/12/2018 19:15:00,32.99,33.0,1,-23.13
 23/12/2018 19:30:00,33.05,33.0,1,-21.95
 23/12/2018 19:45:00,33.11,33.0,1,-21.95
 23/12/2018 20:00:00,32.98,33.0,1,-20.82
 23/12/2018 20:15:00,32.81,33.0,1,-20.67
 23/12/2018 20:30:00,32.85,33.0,1,-20.59
 23/12/2018 20:45:00,32.91,33.0,1,-19.32
 23/12/2018 21:00:00,32.96,33.0,1,-19.32
 23/12/2018 21:15:00,32.85,33.0,1,-19.32
 23/12/2018 21:30:00,33.04,33.0,1,-18.45
 23/12/2018 21:45:00,33.07,33.0,1,-17.93
 23/12/2018 22:00:00,33.16,33.0,1,-16.66
 23/12/2018 22:15:00,33.05,33.0,1,-16.22
 23/12/2018 22:30:00,33.03,33.0,1,-15.37
 23/12/2018 22:45:00,33.13,33.0,1,-14.91
 23/12/2018 23:00:00,33.17,33.0,1,-14.73
 23/12/2018 23:15:00,33.17,33.0,1,-14.73
 23/12/2018 23:30:00,32.99,33.0,1,-14.73
 23/12/2018 23:45:00,32.93,33.0,1,-14.45
 24/12/2018 00:00:00,32.93,33.0,1,-13.4
 24/12/2018 00:00:00,32.93,33.0,1,-13.4
 24/12/2018 00:15:00,32.82,33.0,1,-14.67
 24/12/2018 00:30:00,32.81,33.0,1,-14.67
 24/12/2018 00:45:00,32.81,33.0,1,-14.67
 24/12/2018 01:00:00,32.81,33.0,1,-14.67
 24/12/2018 01:15:00,32.81,33.0,1,-14.67
 24/12/2018 01:30:00,32.81,33.0,1,-14.67
 24/12/2018 01:45:00,32.81,33.0,1,-14.67
 24/12/2018 02:00:00,32.81,33.0,1,-14.67
 24/12/2018 02:15:00,32.81,33.0,1,-14.67
 24/12/2018 02:30:00,32.81,33.0,1,-14.67
 24/12/2018 02:45:00,32.81,33.0,1,-14.67
 24/12/2018 03:00:00,32.81,33.0,1,-14.67
 24/12/2018 03:15:00,32.81,33.0,1,-14.67
 24/12/2018 03:30:00,32.81,33.0,1,-14.67
 24/12/2018 03:45:00,32.81,33.0,1,-14.67
 24/12/2018 04:00:00,32.81,33.0,1,-14.67
 24/12/2018 04:15:00,32.81,33.0,1,-14.67
 24/12/2018 04:30:00,32.81,33.0,1,-14.67
 24/12/2018 04:45:00,32.81,33.0,1,-14.67
 24/12/2018 05:00:00,32.81,33.0,1,-14.67
 24/12/2018 05:15:00,32.81,33.0,1,-14.67
 24/12/2018 05:30:00,32.81,33.0,1,-14.67
 24/12/2018 05:45:00,32.81,33.0,1,-14.67
 24/12/2018 06:00:00,32.81,33.0,1,-14.67
 24/12/2018 06:15:00,32.81,33.0,1,-14.67
 24/12/2018 06:30:00,32.81,33.0,1,-14.67
 24/12/2018 06:45:00,32.81,33.0,1,-14.67
 24/12/2018 07:00:00,32.81,33.0,1,-14.67
 24/12/2018 07:15:00,32.81,33.0,1,-14.67
 24/12/2018 07:30:00,32.81,33.0,1,-14.67
 24/12/2018 07:45:00,32.81,33.0,1,-14.67
 24/12/2018 08:00:00,32.81,33.0,1,-14.67
 24/12/2018 08:15:00,32.81,33.0,1,-14.67
 24/12/2018 08:30:00,32.81,33.0,1,-14.67
 24/12/2018 08:45:00,32.81,33.0,1,-14.67
 24/12/2018 09:00:00,32.81,33.0,1,-14.67
 24/12/2018 09:15:00,32.81,33.0,1,-14.67
 24/12/2018 09:30:00,32.81,33.0,1,-14.67
 24/12/2018 09:45:00,32.81,33.0,1,-14.67
 24/12/2018 10:00:00,32.81,33.0,1,-14.67
 24/12/2018 10:15:00,32.81,33.0,1,-14.67
 24/12/2018 10:30:00,32.81,33.0,1,-14.67
 24/12/2018 10:45:00,32.81,33.0,1,-14.67
 24/12/2018 11:00:00,32.81,33.0,1,-14.67
 24/12/2018 11:15:00,32.81,33.0,1,-14.67
 24/12/2018 11:30:00,32.81,33.0,1,-14.67
 24/12/2018 11:45:00,32.81,33.0,1,-14.67
 24/12/2018 12:00:00,32.81,33.0,1,-14.67
 24/12/2018 12:15:00,32.81,33.0,1,-14.67
 24/12/2018 12:30:00,32.81,33.0,1,-14.67
 24/12/2018 12:45:00,32.81,33.0,1,-14.67
 24/12/2018 13:00:00,32.81,33.0,1,-14.67
 24/12/2018 13:15:00,32.81,33.0,1,-14.67
 24/12/2018 13:30:00,32.81,33.0,1,-14.67
 24/12/2018 13:45:00,32.81,33.0,1,-14.67
 24/12/2018 14:00:00,32.81,33.0,1,-14.67
 24/12/2018 14:15:00,32.81,33.0,1,-14.67
 24/12/2018 14:30:00,32.81,33.0,1,-14.67
 24/12/2018 14:45:00,32.81,33.0,1,-14.67
 24/12/2018 15:00:00,32.81,33.0,1,-14.67
 24/12/2018 15:15:00,32.81,33.0,1,-14.67
 24/12/2018 15:30:00,32.81,33.0,1,-14.67
 24/12/2018 15:45:00,32.81,33.0,1,-14.67
 24/12/2018 16:00:00,32.81,33.0,1,-14.67
 24/12/2018 16:15:00,32.81,33.0,1,-14.67
 24/12/2018 16:30:00,32.81,33.0,1,-14.67
 24/12/2018 16:45:00,32.81,33.0,1,-14.67
 24/12/2018 17:00:00,32.81,33.0,1,-14.67
 24/12/2018 17:15:00,32.81,33.0,1,-14.67
 24/12/2018 17:30:00,32.81,33.0,1,-14.67
 24/12/2018 17:45:00,32.81,33.0,1,-14.67
 24/12/2018 18:00:00,32.81,33.0,1,-14.67
 24/12/2018 18:15:00,32.81,33.0,1,-14.67
 24/12/2018 18:30:00,32.81,33.0,1,-14.67
 24/12/2018 18:45:00,32.81,33.0,1,-14.67
 24/12/2018 19:00:00,32.81,33.0,1,-14.67
 24/12/2018 19:15:00,32.81,33.0,1,-14.67
 24/12/2018 19:30:00,32.81,33.0,1,-14.67
 24/12/2018 19:45:00,32.81,33.0,1,-14.67
 24/12/2018 20:00:00,32.81,33.0,1,-14.67
 24/12/2018 20:15:00,32.81,33.0,1,-14.67
 24/12/2018 20:30:00,32.81,33.0,1,-14.67
 24/12/2018 20:45:00,32.81,33.0,1,-14.67
 24/12/2018 21:00:00,32.81,33.0,1,-14.67
 24/12/2018 21:15:00,32.81,33.0,1,-14.67
 24/12/2018 21:30:00,32.81,33.0,1,-14.67
 24/12/2018 21:45:00,32.81,33.0,1,-14.67
 24/12/2018 22:00:00,32.81,33.0,1,-14.67
 24/12/2018 22:15:00,32.81,33.0,1,-14.67
 24/12/2018 22:30:00,32.81,33.0,1,-14.67
 24/12/2018 22:45:00,32.81,33.0,1,-14.67
 24/12/2018 23:00:00,32.81,33.0,1,-14.67
 24/12/2018 23:15:00,32.81,33.0,1,-14.67
 24/12/2018 23:30:00,32.81,33.0,1,-14.67
 24/12/2018 23:45:00,32.81,33.0,1,-14.67
 25/12/2018 00:00:00,32.81,33.0,1,-14.67
 25/12/2018 00:15:00,32.81,33.0,1,-14.67
 25/12/2018 00:30:00,32.81,33.0,1,-14.67
 25/12/2018 00:45:00,32.81,33.0,1,-14.67
 25/12/2018 01:00:00,32.81,33.0,1,-14.67
 25/12/2018 01:15:00,32.81,33.0,1,-14.67
 25/12/2018 01:30:00,32.81,33.0,1,-14.67
 25/12/2018 01:45:00,32.81,33.0,1,-14.67
 25/12/2018 02:00:00,32.81,33.0,1,-14.67
 25/12/2018 02:15:00,32.81,33.0,1,-14.67
 25/12/2018 02:30:00,32.81,33.0,1,-14.67
 25/12/2018 02:45:00,32.81,33.0,1,-14.67
 25/12/2018 03:00:00,32.81,33.0,1,-14.67
 25/12/2018 03:15:00,32.81,33.0,1,-14.67
 25/12/2018 03:30:00,32.81,33.0,1,-14.67
 25/12/2018 03:45:00,32.81,33.0,1,-14.67
 25/12/2018 04:00:00,32.81,33.0,1,-14.67
 25/12/2018 04:15:00,32.81,33.0,1,-14.67
 25/12/2018 04:30:00,32.81,33.0,1,-14.67
 25/12/2018 04:45:00,32.81,33.0,1,-14.67
 25/12/2018 05:00:00,32.81,33.0,1,-14.67
 25/12/2018 05:15:00,32.81,33.0,1,-14.67
 25/12/2018 05:30:00,32.81,33.0,1,-14.67
 25/12/2018 05:45:00,32.81,33.0,1,-14.67
 25/12/2018 06:00:00,32.81,33.0,1,-14.67
 25/12/2018 06:15:00,32.81,33.0,1,-14.67
 25/12/2018 06:30:00,32.81,33.0,1,-14.67
 25/12/2018 06:45:00,32.81,33.0,1,-14.67
 25/12/2018 07:00:00,32.81,33.0,1,-14.67
 25/12/2018 07:15:00,32.81,33.0,1,-14.67
 25/12/2018 07:30:00,32.81,33.0,1,-14.67
 25/12/2018 07:45:00,32.81,33.0,1,-14.67
 25/12/2018 08:00:00,32.81,33.0,1,-14.67
 25/12/2018 08:15:00,32.81,33.0,1,-14.67
 25/12/2018 08:30:00,32.81,33.0,1,-14.67
 25/12/2018 08:45:00,32.81,33.0,1,-14.67
 25/12/2018 09:00:00,32.81,33.0,1,-14.67
 25/12/2018 09:15:00,32.81,33.0,1,-14.67
 25/12/2018 09:30:00,32.81,33.0,1,-14.67
 25/12/2018 09:45:00,32.81,33.0,1,-14.67
 25/12/2018 10:00:00,32.81,33.0,1,-14.67
 25/12/2018 10:15:00,32.81,33.0,1,-14.67
 25/12/2018 10:30:00,32.81,33.0,1,-14.67
 25/12/2018 10:45:00,32.81,33.0,1,-14.67
 25/12/2018 11:00:00,32.81,33.0,1,-14.67
 25/12/2018 11:15:00,32.81,33.0,1,-14.67
 25/12/2018 11:30:00,32.81,33.0,1,-14.67
 25/12/2018 11:45:00,32.81,33.0,1,-14.67
 25/12/2018 12:00:00,32.81,33.0,1,-14.67
 25/12/2018 12:15:00,32.81,33.0,1,-14.67
 25/12/2018 12:30:00,32.81,33.0,1,-14.67
 25/12/2018 12:45:00,32.81,33.0,1,-14.67
 25/12/2018 13:00:00,32.81,33.0,1,-14.67
 25/12/2018 13:15:00,32.81,33.0,1,-14.67
 25/12/2018 13:30:00,32.81,33.0,1,-14.67
 25/12/2018 13:45:00,32.81,33.0,1,-14.67
 25/12/2018 14:00:00,32.81,33.0,1,-14.67
 25/12/2018 14:15:00,32.81,33.0,1,-14.67
 25/12/2018 14:30:00,32.81,33.0,1,-14.67
 25/12/2018 14:45:00,32.81,33.0,1,-14.67
 25/12/2018 15:00:00,32.81,33.0,1,-14.67
 25/12/2018 15:15:00,32.81,33.0,1,-14.67
 25/12/2018 15:30:00,32.81,33.0,1,-14.67
 25/12/2018 15:45:00,32.81,33.0,1,-14.67
 25/12/2018 16:00:00,32.81,33.0,1,-14.67
 25/12/2018 16:15:00,32.81,33.0,1,-14.67
 25/12/2018 16:30:00,32.81,33.0,1,-14.67
 25/12/2018 16:45:00,32.81,33.0,1,-14.67
 25/12/2018 17:00:00,32.81,33.0,1,-14.67
 25/12/2018 17:15:00,32.81,33.0,1,-14.67
 25/12/2018 17:30:00,32.81,33.0,1,-14.67
 25/12/2018 17:45:00,32.81,33.0,1,-14.67
 25/12/2018 18:00:00,32.81,33.0,1,-14.67
 25/12/2018 18:15:00,32.81,33.0,1,-14.67
 25/12/2018 18:30:00,32.81,33.0,1,-14.67
 25/12/2018 18:45:00,32.81,33.0,1,-14.67
 25/12/2018 19:00:00,32.81,33.0,1,-14.67
 25/12/2018 19:15:00,32.81,33.0,1,-14.67
 25/12/2018 19:30:00,32.81,33.0,1,-14.67
 25/12/2018 19:45:00,32.81,33.0,1,-14.67
 25/12/2018 20:00:00,32.81,33.0,1,-14.67
 25/12/2018 20:15:00,32.81,33.0,1,-14.67
 25/12/2018 20:30:00,32.81,33.0,1,-14.67
 25/12/2018 20:45:00,32.81,33.0,1,-14.67
 25/12/2018 21:00:00,32.81,33.0,1,-14.67
 25/12/2018 21:15:00,32.81,33.0,1,-14.67
 25/12/2018 21:30:00,32.81,33.0,1,-14.67
 25/12/2018 21:45:00,32.81,33.0,1,-14.67
 25/12/2018 22:00:00,32.81,33.0,1,-14.67
 25/12/2018 22:15:00,32.81,33.0,1,-14.67
 25/12/2018 22:30:00,32.81,33.0,1,-14.67
 25/12/2018 22:45:00,32.81,33.0,1,-14.67
 25/12/2018 23:00:00,32.81,33.0,1,-14.67
 25/12/2018 23:15:00,32.81,33.0,1,-14.67
 25/12/2018 23:30:00,32.81,33.0,1,-14.67
 25/12/2018 23:45:00,32.81,33.0,1,-14.67
 26/12/2018 00:00:00,32.81,33.0,1,-14.67
 26/12/2018 00:15:00,32.81,33.0,1,-14.67
 26/12/2018 00:30:00,32.81,33.0,1,-14.67
 26/12/2018 00:45:00,32.81,33.0,1,-14.67
 26/12/2018 01:00:00,32.81,33.0,1,-14.67
 26/12/2018 01:15:00,32.81,33.0,1,-14.67
 26/12/2018 01:30:00,32.81,33.0,1,-14.67
 26/12/2018 01:45:00,32.81,33.0,1,-14.67
 26/12/2018 02:00:00,32.81,33.0,1,-14.67
 26/12/2018 02:15:00,32.81,33.0,1,-14.67
 26/12/2018 02:30:00,32.81,33.0,1,-14.67
 26/12/2018 02:45:00,32.81,33.0,1,-14.67
 26/12/2018 03:00:00,32.81,33.0,1,-14.67
 26/12/2018 03:15:00,32.81,33.0,1,-14.67
 26/12/2018 03:30:00,32.81,33.0,1,-14.67
 26/12/2018 03:45:00,32.81,33.0,1,-14.67
 26/12/2018 04:00:00,32.81,33.0,1,-14.67
 26/12/2018 04:15:00,32.81,33.0,1,-14.67
 26/12/2018 04:30:00,32.81,33.0,1,-14.67
 26/12/2018 04:45:00,32.81,33.0,1,-14.67
 26/12/2018 05:00:00,32.81,33.0,1,-14.67
 26/12/2018 05:15:00,32.81,33.0,1,-14.67
 26/12/2018 05:30:00,32.81,33.0,1,-14.67
 26/12/2018 05:45:00,32.81,33.0,1,-14.67
 26/12/2018 06:00:00,32.81,33.0,1,-14.67
 26/12/2018 06:15:00,32.81,33.0,1,-14.67
 26/12/2018 06:30:00,32.81,33.0,1,-14.67
 26/12/2018 06:45:00,32.81,33.0,1,-14.67
 26/12/2018 07:00:00,32.81,33.0,1,-14.67
 26/12/2018 07:15:00,32.81,33.0,1,-14.67
 26/12/2018 07:30:00,32.81,33.0,1,-14.67
 26/12/2018 07:45:00,32.81,33.0,1,-14.67
 26/12/2018 08:00:00,32.81,33.0,1,-14.67
 26/12/2018 08:15:00,32.81,33.0,1,-14.67
 26/12/2018 08:30:00,32.81,33.0,1,-14.67
 26/12/2018 08:45:00,32.81,33.0,1,-14.67
 26/12/2018 09:00:00,32.81,33.0,1,-14.67
 26/12/2018 09:15:00,32.81,33.0,1,-14.67
 26/12/2018 09:30:00,32.81,33.0,1,-14.67
 26/12/2018 09:45:00,32.81,33.0,1,-14.67
 26/12/2018 10:00:00,32.81,33.0,1,-14.67
 26/12/2018 10:15:00,32.81,33.0,1,-14.67
 26/12/2018 10:30:00,32.81,33.0,1,-14.67
 26/12/2018 10:45:00,32.81,33.0,1,-14.67
 26/12/2018 11:00:00,32.81,33.0,1,-14.67
 26/12/2018 11:15:00,32.81,33.0,1,-14.67
 26/12/2018 11:30:00,32.81,33.0,1,-14.67
 26/12/2018 11:45:00,32.81,33.0,1,-14.67
 26/12/2018 12:00:00,32.81,33.0,1,-14.67
 26/12/2018 12:15:00,32.81,33.0,1,-14.67
 26/12/2018 12:30:00,32.81,33.0,1,-14.67
 26/12/2018 12:45:00,32.81,33.0,1,-14.67
 26/12/2018 13:00:00,32.81,33.0,1,-14.67
 26/12/2018 13:15:00,32.81,33.0,1,-14.67
 26/12/2018 13:30:00,32.81,33.0,1,-14.67
 26/12/2018 13:45:00,32.81,33.0,1,-14.67
 26/12/2018 14:00:00,32.81,33.0,1,-14.67
 26/12/2018 14:15:00,32.81,33.0,1,-14.67
 26/12/2018 14:30:00,32.81,33.0,1,-14.67
 26/12/2018 14:45:00,32.81,33.0,1,-14.67
 26/12/2018 15:00:00,32.81,33.0,1,-14.67
 26/12/2018 15:15:00,32.81,33.0,1,-14.67
 26/12/2018 15:30:00,32.81,33.0,1,-14.67
 26/12/2018 15:45:00,32.81,33.0,1,-14.67
 26/12/2018 16:00:00,32.81,33.0,1,-14.67
 26/12/2018 16:15:00,32.81,33.0,1,-14.67
 26/12/2018 16:30:00,32.81,33.0,1,-14.67
 26/12/2018 16:45:00,32.81,33.0,1,-14.67
 26/12/2018 17:00:00,32.81,33.0,1,-14.67
 26/12/2018 17:15:00,32.81,33.0,1,-14.67
 26/12/2018 17:30:00,32.81,33.0,1,-14.67
 26/12/2018 17:45:00,32.81,33.0,1,-14.67
 26/12/2018 18:00:00,32.81,33.0,1,-14.67
 26/12/2018 18:15:00,32.81,33.0,1,-14.67
 26/12/2018 18:30:00,32.81,33.0,1,-14.67
 26/12/2018 18:45:00,32.81,33.0,1,-14.67
 26/12/2018 19:00:00,32.81,33.0,1,-14.67
 26/12/2018 19:15:00,32.81,33.0,1,-14.67
 26/12/2018 19:30:00,32.81,33.0,1,-14.67
 26/12/2018 19:45:00,32.81,33.0,1,-14.67
 26/12/2018 20:00:00,32.81,33.0,1,-14.67
 26/12/2018 20:15:00,32.81,33.0,1,-14.67
 26/12/2018 20:30:00,32.81,33.0,1,-14.67
 26/12/2018 20:45:00,32.81,33.0,1,-14.67
 26/12/2018 21:00:00,32.81,33.0,1,-14.67
 26/12/2018 21:15:00,32.81,33.0,1,-14.67
 26/12/2018 21:30:00,32.81,33.0,1,-14.67
 26/12/2018 21:45:00,32.81,33.0,1,-14.67
 26/12/2018 22:00:00,32.81,33.0,1,-14.67
 26/12/2018 22:15:00,32.81,33.0,1,-14.67
 26/12/2018 22:30:00,32.81,33.0,1,-14.67
 26/12/2018 22:45:00,32.81,33.0,1,-14.67
 26/12/2018 23:00:00,32.81,33.0,1,-14.67
 26/12/2018 23:15:00,32.81,33.0,1,-14.67
 26/12/2018 23:30:00,32.81,33.0,1,-14.67
 26/12/2018 23:45:00,32.81,33.0,1,-14.67
 27/12/2018 00:00:00,32.81,33.0,1,-14.67
 27/12/2018 00:15:00,32.81,33.0,1,-14.67
 27/12/2018 00:30:00,32.81,33.0,1,-14.67
 27/12/2018 00:45:00,32.81,33.0,1,-14.67
 27/12/2018 01:00:00,32.81,33.0,1,-14.67
 27/12/2018 01:15:00,32.81,33.0,1,-14.67
 27/12/2018 01:30:00,32.81,33.0,1,-14.67
 27/12/2018 01:45:00,32.81,33.0,1,-14.67
 27/12/2018 02:00:00,32.81,33.0,1,-14.67
 27/12/2018 02:15:00,32.81,33.0,1,-14.67
 27/12/2018 02:30:00,32.81,33.0,1,-14.67
 27/12/2018 02:45:00,32.81,33.0,1,-14.67
 27/12/2018 03:00:00,32.81,33.0,1,-14.67
 27/12/2018 03:15:00,32.81,33.0,1,-14.67
 27/12/2018 03:30:00,32.81,33.0,1,-14.67
 27/12/2018 03:45:00,32.81,33.0,1,-14.67
 27/12/2018 04:00:00,32.81,33.0,1,-14.67
 27/12/2018 04:15:00,32.81,33.0,1,-14.67
 27/12/2018 04:30:00,32.81,33.0,1,-14.67
 27/12/2018 04:45:00,32.81,33.0,1,-14.67
 27/12/2018 05:00:00,32.81,33.0,1,-14.67
 27/12/2018 05:15:00,32.81,33.0,1,-14.67
 27/12/2018 05:30:00,32.81,33.0,1,-14.67
 27/12/2018 05:45:00,32.81,33.0,1,-14.67
 27/12/2018 06:00:00,32.81,33.0,1,-14.67
 27/12/2018 06:15:00,32.81,33.0,1,-14.67
 27/12/2018 06:30:00,32.81,33.0,1,-14.67
 27/12/2018 06:45:00,32.81,33.0,1,-14.67
 27/12/2018 07:00:00,32.81,33.0,1,-14.67
 27/12/2018 07:15:00,32.81,33.0,1,-14.67
 27/12/2018 07:30:00,32.81,33.0,1,-14.67
 27/12/2018 07:45:00,32.81,33.0,1,-14.67
 27/12/2018 08:00:00,32.81,33.0,1,-14.67
 27/12/2018 08:15:00,32.81,33.0,1,-14.67
 27/12/2018 08:30:00,32.81,33.0,1,-14.67
 27/12/2018 08:45:00,32.81,33.0,1,-14.67
 27/12/2018 09:00:00,32.81,33.0,1,-14.67
 27/12/2018 09:15:00,32.81,33.0,1,-14.67
 27/12/2018 09:30:00,32.81,33.0,1,-14.67
 27/12/2018 09:45:00,32.81,33.0,1,-14.67
 27/12/2018 10:00:00,32.81,33.0,1,-14.67
 27/12/2018 10:15:00,32.81,33.0,1,-14.67
 27/12/2018 10:30:00,32.81,33.0,1,-14.67
 27/12/2018 10:45:00,32.81,33.0,1,-14.67
 27/12/2018 11:00:00,32.81,33.0,1,-14.67
 27/12/2018 11:15:00,32.81,33.0,1,-14.67
 27/12/2018 11:30:00,32.81,33.0,1,-14.67
 27/12/2018 11:45:00,32.81,33.0,1,-14.67
 27/12/2018 12:00:00,32.81,33.0,1,-14.67
 27/12/2018 12:15:00,32.81,33.0,1,-14.67
 27/12/2018 12:30:00,32.81,33.0,1,-14.67
 27/12/2018 12:45:00,32.81,33.0,1,-14.67
 27/12/2018 13:00:00,32.81,33.0,1,-14.67
 27/12/2018 13:15:00,32.81,33.0,1,-14.67
 27/12/2018 13:30:00,32.81,33.0,1,-14.67
 27/12/2018 13:45:00,32.81,33.0,1,-14.67
 27/12/2018 14:00:00,32.81,33.0,1,-14.67
 27/12/2018 14:15:00,32.81,33.0,1,-14.67
 27/12/2018 14:30:00,32.81,33.0,1,-14.67
 27/12/2018 14:45:00,32.81,33.0,1,-14.67
 27/12/2018 15:00:00,32.81,33.0,1,-14.67
 27/12/2018 15:15:00,32.81,33.0,1,-14.67
 27/12/2018 15:30:00,32.81,33.0,1,-14.67
 27/12/2018 15:45:00,32.81,33.0,1,-14.67
 27/12/2018 16:00:00,32.81,33.0,1,-14.67
 27/12/2018 16:15:00,32.81,33.0,1,-14.67
 27/12/2018 16:30:00,32.81,33.0,1,-14.67
 27/12/2018 16:45:00,32.81,33.0,1,-14.67
 27/12/2018 17:00:00,32.81,33.0,1,-14.67
 27/12/2018 17:15:00,32.81,33.0,1,-14.67
 27/12/2018 17:30:00,32.81,33.0,1,-14.67
 27/12/2018 17:45:00,32.81,33.0,1,-14.67
 27/12/2018 18:00:00,32.81,33.0,1,-14.67
 27/12/2018 18:15:00,32.81,33.0,1,-14.67
 27/12/2018 18:30:00,32.81,33.0,1,-14.67
 27/12/2018 18:45:00,32.81,33.0,1,-14.67
 27/12/2018 19:00:00,32.81,33.0,1,-14.67
 27/12/2018 19:15:00,32.81,33.0,1,-14.67
 27/12/2018 19:30:00,32.81,33.0,1,-14.67
 27/12/2018 19:45:00,32.81,33.0,1,-14.67
 27/12/2018 20:00:00,32.81,33.0,1,-14.67
 27/12/2018 20:15:00,32.81,33.0,1,-14.67
 27/12/2018 20:30:00,32.81,33.0,1,-14.67
 27/12/2018 20:45:00,32.81,33.0,1,-14.67
 27/12/2018 21:00:00,32.81,33.0,1,-14.67
 27/12/2018 21:15:00,32.81,33.0,1,-14.67
 27/12/2018 21:30:00,32.81,33.0,1,-14.67
 27/12/2018 21:45:00,32.81,33.0,1,-14.67
 27/12/2018 22:00:00,32.81,33.0,1,-14.67
 27/12/2018 22:15:00,32.81,33.0,1,-14.67
 27/12/2018 22:30:00,32.81,33.0,1,-14.67
 27/12/2018 22:45:00,32.81,33.0,1,-14.67
 27/12/2018 23:00:00,32.81,33.0,1,-14.67
 27/12/2018 23:15:00,32.81,33.0,1,-14.67
 27/12/2018 23:30:00,32.81,33.0,1,-14.67
 27/12/2018 23:45:00,32.81,33.0,1,-14.67
 28/12/2018 00:00:00,32.81,33.0,1,-14.67
 28/12/2018 00:15:00,32.81,33.0,1,-14.67
 28/12/2018 00:30:00,32.81,33.0,1,-14.67
 28/12/2018 00:45:00,32.81,33.0,1,-14.67
 28/12/2018 01:00:00,32.81,33.0,1,-14.67
 28/12/2018 01:15:00,32.81,33.0,1,-14.67
 28/12/2018 01:30:00,32.81,33.0,1,-14.67
 28/12/2018 01:45:00,32.81,33.0,1,-14.67
 28/12/2018 02:00:00,32.81,33.0,1,-14.67
 28/12/2018 02:15:00,32.81,33.0,1,-14.67
 28/12/2018 02:30:00,32.81,33.0,1,-14.67
 28/12/2018 02:45:00,32.81,33.0,1,-14.67
 28/12/2018 03:00:00,32.81,33.0,1,-14.67
 28/12/2018 03:15:00,32.81,33.0,1,-14.67
 28/12/2018 03:30:00,32.81,33.0,1,-14.67
 28/12/2018 03:45:00,32.81,33.0,1,-14.67
 28/12/2018 04:00:00,32.81,33.0,1,-14.67
 28/12/2018 04:15:00,32.81,33.0,1,-14.67
 28/12/2018 04:30:00,32.81,33.0,1,-14.67
 28/12/2018 04:45:00,32.81,33.0,1,-14.67
 28/12/2018 05:00:00,32.81,33.0,1,-14.67
 28/12/2018 05:15:00,32.81,33.0,1,-14.67
 28/12/2018 05:30:00,32.81,33.0,1,-14.67
 28/12/2018 05:45:00,32.81,33.0,1,-14.67
 28/12/2018 06:00:00,32.81,33.0,1,-14.67
 28/12/2018 06:15:00,32.81,33.0,1,-14.67
 28/12/2018 06:30:00,32.81,33.0,1,-14.67
 28/12/2018 06:45:00,32.81,33.0,1,-14.67
 28/12/2018 07:00:00,32.81,33.0,1,-14.67
 28/12/2018 07:15:00,32.81,33.0,1,-14.67
 28/12/2018 07:30:00,32.81,33.0,1,-14.67
 28/12/2018 07:45:00,32.81,33.0,1,-14.67
 28/12/2018 08:00:00,32.81,33.0,1,-14.67
 28/12/2018 08:15:00,32.81,33.0,1,-14.67
 28/12/2018 08:30:00,32.81,33.0,1,-14.67
 28/12/2018 08:45:00,32.81,33.0,1,-14.67
 28/12/2018 09:00:00,32.81,33.0,1,-14.67
 28/12/2018 09:15:00,32.81,33.0,1,-14.67
 28/12/2018 09:30:00,32.81,33.0,1,-14.67
 28/12/2018 09:45:00,32.81,33.0,1,-14.67
 28/12/2018 10:00:00,32.81,33.0,1,-14.67
 28/12/2018 10:15:00,32.81,33.0,1,-14.67
 28/12/2018 10:30:00,32.81,33.0,1,-14.67
 28/12/2018 10:45:00,32.81,33.0,1,-14.67
 28/12/2018 11:00:00,32.81,33.0,1,-14.67
 28/12/2018 11:15:00,32.81,33.0,1,-14.67
 28/12/2018 11:30:00,32.81,33.0,1,-14.67
 28/12/2018 11:45:00,32.81,33.0,1,-14.67
 28/12/2018 12:00:00,32.81,33.0,1,-14.67
 28/12/2018 12:15:00,32.81,33.0,1,-14.67
 28/12/2018 12:30:00,32.81,33.0,1,-14.67
 28/12/2018 12:45:00,32.81,33.0,1,-14.67
 28/12/2018 13:00:00,32.81,33.0,1,-14.67
 28/12/2018 13:15:00,32.81,33.0,1,-14.67
 28/12/2018 13:30:00,32.81,33.0,1,-14.67
 28/12/2018 13:45:00,32.81,33.0,1,-14.67
 28/12/2018 14:00:00,32.81,33.0,1,-14.67
 28/12/2018 14:15:00,32.81,33.0,1,-14.67
 28/12/2018 14:30:00,32.81,33.0,1,-14.67
 28/12/2018 14:45:00,32.81,33.0,1,-14.67
 28/12/2018 15:00:00,32.81,33.0,1,-14.67
 28/12/2018 15:15:00,32.81,33.0,1,-14.67
 28/12/2018 15:30:00,32.81,33.0,1,-14.67
 28/12/2018 15:45:00,32.81,33.0,1,-14.67
 28/12/2018 16:00:00,32.81,33.0,1,-14.67
 28/12/2018 16:15:00,32.81,33.0,1,-14.67
 28/12/2018 16:30:00,32.81,33.0,1,-14.67
 28/12/2018 16:45:00,32.81,33.0,1,-14.67
 28/12/2018 17:00:00,32.81,33.0,1,-14.67
 28/12/2018 17:15:00,32.81,33.0,1,-14.67
 28/12/2018 17:30:00,32.81,33.0,1,-14.67
 28/12/2018 17:45:00,32.81,33.0,1,-14.67
 28/12/2018 18:00:00,32.81,33.0,1,-14.67
 28/12/2018 18:15:00,32.81,33.0,1,-14.67
 28/12/2018 18:30:00,32.81,33.0,1,-14.67
 28/12/2018 18:45:00,32.81,33.0,1,-14.67
 28/12/2018 19:00:00,32.81,33.0,1,-14.67
 28/12/2018 19:15:00,32.81,33.0,1,-14.67
 28/12/2018 19:30:00,32.81,33.0,1,-14.67
 28/12/2018 19:45:00,32.81,33.0,1,-14.67
 28/12/2018 20:00:00,32.81,33.0,1,-14.67
 28/12/2018 20:15:00,32.81,33.0,1,-14.67
 28/12/2018 20:30:00,32.81,33.0,1,-14.67
 28/12/2018 20:45:00,32.81,33.0,1,-14.67
 28/12/2018 21:00:00,32.81,33.0,1,-14.67
 28/12/2018 21:15:00,32.81,33.0,1,-14.67
 28/12/2018 21:30:00,32.81,33.0,1,-14.67
 28/12/2018 21:45:00,32.81,33.0,1,-14.67
 28/12/2018 22:00:00,32.81,33.0,1,-14.67
 28/12/2018 22:15:00,32.81,33.0,1,-14.67
 28/12/2018 22:30:00,32.81,33.0,1,-14.67
 28/12/2018 22:45:00,32.81,33.0,1,-14.67
 28/12/2018 23:00:00,32.81,33.0,1,-14.67
 28/12/2018 23:15:00,32.81,33.0,1,-14.67
 28/12/2018 23:30:00,32.81,33.0,1,-14.67
 28/12/2018 23:45:00,32.81,33.0,1,-14.67
 29/12/2018 00:00:00,32.81,33.0,1,-14.67
 29/12/2018 00:15:00,32.81,33.0,1,-14.67
 29/12/2018 00:30:00,32.81,33.0,1,-14.67
 29/12/2018 00:45:00,32.81,33.0,1,-14.67
 29/12/2018 01:00:00,32.81,33.0,1,-14.67
 29/12/2018 01:15:00,32.81,33.0,1,-14.67
 29/12/2018 01:30:00,32.81,33.0,1,-14.67
 29/12/2018 01:45:00,32.81,33.0,1,-14.67
 29/12/2018 02:00:00,32.81,33.0,1,-14.67
 29/12/2018 02:15:00,32.81,33.0,1,-14.67
 29/12/2018 02:30:00,32.81,33.0,1,-14.67
 29/12/2018 02:45:00,32.81,33.0,1,-14.67
 29/12/2018 03:00:00,32.81,33.0,1,-14.67
 29/12/2018 03:15:00,32.81,33.0,1,-14.67
 29/12/2018 03:30:00,32.81,33.0,1,-14.67
 29/12/2018 03:45:00,32.81,33.0,1,-14.67
 29/12/2018 04:00:00,32.81,33.0,1,-14.67
 29/12/2018 04:15:00,32.81,33.0,1,-14.67
 29/12/2018 04:30:00,32.81,33.0,1,-14.67
 29/12/2018 04:45:00,32.81,33.0,1,-14.67
 29/12/2018 05:00:00,32.81,33.0,1,-14.67
 29/12/2018 05:15:00,32.81,33.0,1,-14.67
 29/12/2018 05:30:00,32.81,33.0,1,-14.67
 29/12/2018 05:45:00,32.81,33.0,1,-14.67
 29/12/2018 06:00:00,32.81,33.0,1,-14.67
 29/12/2018 06:15:00,32.81,33.0,1,-14.67
 29/12/2018 06:30:00,32.81,33.0,1,-14.67
 29/12/2018 06:45:00,32.81,33.0,1,-14.67
 29/12/2018 07:00:00,32.81,33.0,1,-14.67
 29/12/2018 07:15:00,32.81,33.0,1,-14.67
 29/12/2018 07:30:00,32.81,33.0,1,-14.67
 29/12/2018 07:45:00,32.81,33.0,1,-14.67
 29/12/2018 08:00:00,32.81,33.0,1,-14.67
 29/12/2018 08:15:00,32.81,33.0,1,-14.67
 29/12/2018 08:30:00,32.81,33.0,1,-14.67
 29/12/2018 08:45:00,32.81,33.0,1,-14.67
 29/12/2018 09:00:00,32.81,33.0,1,-14.67
 29/12/2018 09:15:00,32.81,33.0,1,-14.67
 29/12/2018 09:30:00,32.81,33.0,1,-14.67
 29/12/2018 09:45:00,32.81,33.0,1,-14.67
 29/12/2018 10:00:00,32.81,33.0,1,-14.67
 29/12/2018 10:15:00,32.81,33.0,1,-14.67
 29/12/2018 10:30:00,32.81,33.0,1,-14.67
 29/12/2018 10:45:00,32.81,33.0,1,-14.67
 29/12/2018 11:00:00,32.81,33.0,1,-14.67
 29/12/2018 11:15:00,32.81,33.0,1,-14.67
 29/12/2018 11:30:00,32.81,33.0,1,-14.67
 29/12/2018 11:45:00,32.81,33.0,1,-14.67
 29/12/2018 12:00:00,32.81,33.0,1,-14.67
 29/12/2018 12:15:00,32.81,33.0,1,-14.67
 29/12/2018 12:30:00,32.81,33.0,1,-14.67
 29/12/2018 12:45:00,32.81,33.0,1,-14.67
 29/12/2018 13:00:00,32.81,33.0,1,-14.67
 29/12/2018 13:15:00,32.81,33.0,1,-14.67
 29/12/2018 13:30:00,32.81,33.0,1,-14.67
 29/12/2018 13:45:00,32.81,33.0,1,-14.67
 29/12/2018 14:00:00,32.81,33.0,1,-14.67
 29/12/2018 14:15:00,32.81,33.0,1,-14.67
 29/12/2018 14:30:00,32.81,33.0,1,-14.67
 29/12/2018 14:45:00,32.81,33.0,1,-14.67
 29/12/2018 15:00:00,32.81,33.0,1,-14.67
 29/12/2018 15:15:00,32.81,33.0,1,-14.67
 29/12/2018 15:30:00,32.81,33.0,1,-14.67
 29/12/2018 15:45:00,32.81,33.0,1,-14.67
 29/12/2018 16:00:00,32.81,33.0,1,-14.67
 29/12/2018 16:15:00,32.81,33.0,1,-14.67
 29/12/2018 16:30:00,32.81,33.0,1,-14.67
 29/12/2018 16:45:00,32.81,33.0,1,-14.67
 29/12/2018 17:00:00,32.81,33.0,1,-14.67
 29/12/2018 17:15:00,32.81,33.0,1,-14.67
 29/12/2018 17:30:00,32.81,33.0,1,-14.67
 29/12/2018 17:45:00,32.81,33.0,1,-14.67
 29/12/2018 18:00:00,32.81,33.0,1,-14.67
 29/12/2018 18:15:00,32.81,33.0,1,-14.67
 29/12/2018 18:30:00,32.81,33.0,1,-14.67
 29/12/2018 18:45:00,32.81,33.0,1,-14.67
 29/12/2018 19:00:00,32.81,33.0,1,-14.67
 29/12/2018 19:15:00,32.81,33.0,1,-14.67
 29/12/2018 19:30:00,32.81,33.0,1,-14.67
 29/12/2018 19:45:00,32.81,33.0,1,-14.67
 29/12/2018 20:00:00,32.81,33.0,1,-14.67
 29/12/2018 20:15:00,32.81,33.0,1,-14.67
 29/12/2018 20:30:00,32.81,33.0,1,-14.67
 29/12/2018 20:45:00,32.81,33.0,1,-14.67
 29/12/2018 21:00:00,32.81,33.0,1,-14.67
 29/12/2018 21:15:00,32.81,33.0,1,-14.67
 29/12/2018 21:30:00,32.81,33.0,1,-14.67
 29/12/2018 21:45:00,32.81,33.0,1,-14.67
 29/12/2018 22:00:00,32.81,33.0,1,-14.67
 29/12/2018 22:15:00,32.81,33.0,1,-14.67
 29/12/2018 22:30:00,32.81,33.0,1,-14.67
 29/12/2018 22:45:00,32.81,33.0,1,-14.67
 29/12/2018 23:00:00,32.81,33.0,1,-14.67
 29/12/2018 23:15:00,32.81,33.0,1,-14.67
 29/12/2018 23:30:00,32.81,33.0,1,-14.67
 29/12/2018 23:45:00,32.81,33.0,1,-14.67
 30/12/2018 00:00:00,32.81,33.0,1,-14.67
 30/12/2018 00:15:00,32.81,33.0,1,-14.67
 30/12/2018 00:30:00,32.81,33.0,1,-14.67
 30/12/2018 00:45:00,32.81,33.0,1,-14.67
 30/12/2018 01:00:00,32.81,33.0,1,-14.67
 30/12/2018 01:15:00,32.81,33.0,1,-14.67
 30/12/2018 01:30:00,32.81,33.0,1,-14.67
 30/12/2018 01:45:00,32.81,33.0,1,-14.67
 30/12/2018 02:00:00,32.81,33.0,1,-14.67
 30/12/2018 02:15:00,32.81,33.0,1,-14.67
 30/12/2018 02:30:00,32.81,33.0,1,-14.67
 30/12/2018 02:45:00,32.81,33.0,1,-14.67
 30/12/2018 03:00:00,32.81,33.0,1,-14.67
 30/12/2018 03:15:00,32.81,33.0,1,-14.67
 30/12/2018 03:30:00,32.81,33.0,1,-14.67
 30/12/2018 03:45:00,32.81,33.0,1,-14.67
 30/12/2018 04:00:00,32.81,33.0,1,-14.67
 30/12/2018 04:15:00,32.81,33.0,1,-14.67
 30/12/2018 04:30:00,32.81,33.0,1,-14.67
 30/12/2018 04:45:00,32.81,33.0,1,-14.67
 30/12/2018 05:00:00,32.81,33.0,1,-14.67
 30/12/2018 05:15:00,32.81,33.0,1,-14.67
 30/12/2018 05:30:00,32.81,33.0,1,-14.67
 30/12/2018 05:45:00,32.81,33.0,1,-14.67
 30/12/2018 06:00:00,32.81,33.0,1,-14.67
 30/12/2018 06:15:00,32.81,33.0,1,-14.67
 30/12/2018 06:30:00,32.81,33.0,1,-14.67
 30/12/2018 06:45:00,32.81,33.0,1,-14.67
 30/12/2018 07:00:00,32.81,33.0,1,-14.67
 30/12/2018 07:15:00,32.81,33.0,1,-14.67
 30/12/2018 07:30:00,32.81,33.0,1,-14.67
 30/12/2018 07:45:00,32.81,33.0,1,-14.67
 30/12/2018 08:00:00,32.81,33.0,1,-14.67
 30/12/2018 08:15:00,32.81,33.0,1,-14.67
 30/12/2018 08:30:00,32.81,33.0,1,-14.67
 30/12/2018 08:45:00,32.81,33.0,1,-14.67
 30/12/2018 09:00:00,32.81,33.0,1,-14.67
 30/12/2018 09:15:00,32.81,33.0,1,-14.67
 30/12/2018 09:30:00,32.81,33.0,1,-14.67
 30/12/2018 09:45:00,32.81,33.0,1,-14.67
 30/12/2018 10:00:00,32.81,33.0,1,-14.67
 30/12/2018 10:15:00,32.81,33.0,1,-14.67
 30/12/2018 10:30:00,32.81,33.0,1,-14.67
 30/12/2018 10:45:00,32.81,33.0,1,-14.67
 30/12/2018 11:00:00,32.81,33.0,1,-14.67
 30/12/2018 11:15:00,32.81,33.0,1,-14.67
 30/12/2018 11:30:00,32.81,33.0,1,-14.67
 30/12/2018 11:45:00,32.81,33.0,1,-14.67
 30/12/2018 12:00:00,32.81,33.0,1,-14.67
 30/12/2018 12:15:00,32.81,33.0,1,-14.67
 30/12/2018 12:30:00,32.81,33.0,1,-14.67
 30/12/2018 12:45:00,32.81,33.0,1,-14.67
 30/12/2018 13:00:00,32.81,33.0,1,-14.67
 30/12/2018 13:15:00,32.81,33.0,1,-14.67
 30/12/2018 13:30:00,32.81,33.0,1,-14.67
 30/12/2018 13:45:00,32.81,33.0,1,-14.67
 30/12/2018 14:00:00,32.81,33.0,1,-14.67
 30/12/2018 14:15:00,32.81,33.0,1,-14.67
 30/12/2018 14:30:00,32.81,33.0,1,-14.67
 30/12/2018 14:45:00,32.81,33.0,1,-14.67
 30/12/2018 15:00:00,32.81,33.0,1,-14.67
 30/12/2018 15:15:00,32.81,33.0,1,-14.67
 30/12/2018 15:30:00,32.81,33.0,1,-14.67
 30/12/2018 15:45:00,32.81,33.0,1,-14.67
 30/12/2018 16:00:00,32.81,33.0,1,-14.67
 30/12/2018 16:15:00,32.81,33.0,1,-14.67
 30/12/2018 16:30:00,32.81,33.0,1,-14.67
 30/12/2018 16:45:00,32.81,33.0,1,-14.67
 30/12/2018 17:00:00,32.81,33.0,1,-14.67
 30/12/2018 17:15:00,32.81,33.0,1,-14.67
 30/12/2018 17:30:00,32.81,33.0,1,-14.67
 30/12/2018 17:45:00,32.81,33.0,1,-14.67
 30/12/2018 18:00:00,32.81,33.0,1,-14.67
 30/12/2018 18:15:00,32.81,33.0,1,-14.67
 30/12/2018 18:30:00,32.81,33.0,1,-14.67
 30/12/2018 18:45:00,32.81,33.0,1,-14.67
 30/12/2018 19:00:00,32.81,33.0,1,-14.67
 30/12/2018 19:15:00,32.81,33.0,1,-14.67
 30/12/2018 19:30:00,32.81,33.0,1,-14.67
 30/12/2018 19:45:00,32.81,33.0,1,-14.67
 30/12/2018 20:00:00,32.81,33.0,1,-14.67
 30/12/2018 20:15:00,32.81,33.0,1,-14.67
