DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/01/2019 17:30:00,32.87,33.0,1,-15.48
 11/01/2019 17:45:00,32.87,33.0,1,-14.89
 11/01/2019 18:00:00,32.87,33.0,1,-14.61
 11/01/2019 18:15:00,32.98,33.0,1,-14.61
 11/01/2019 18:30:00,32.99,33.0,1,-14.61
 11/01/2019 18:45:00,32.93,33.0,1,-14.19
 11/01/2019 19:00:00,32.91,33.0,1,-13.4
 11/01/2019 19:15:00,32.87,33.0,1,-13.4
 11/01/2019 19:30:00,32.86,33.0,1,-13.0
 11/01/2019 19:45:00,32.82,33.0,1,-12.39
 11/01/2019 20:00:00,32.91,33.0,1,-11.98
 11/01/2019 20:15:00,32.99,33.0,1,-11.66
 11/01/2019 20:30:00,32.93,33.0,1,-13.56
 11/01/2019 20:45:00,32.84,33.0,1,-20.63
 11/01/2019 21:00:00,32.96,33.0,1,-20.24
 11/01/2019 21:15:00,32.99,33.0,1,-19.17
 11/01/2019 21:30:00,32.95,33.0,1,-18.77
 11/01/2019 21:45:00,32.82,33.0,1,-17.71
 11/01/2019 22:00:00,32.94,33.0,1,-17.31
 11/01/2019 22:15:00,33.02,33.0,1,-17.01
 11/01/2019 22:30:00,33.13,33.0,1,-15.62
 11/01/2019 22:45:00,33.09,33.0,1,-15.4
 11/01/2019 23:00:00,33.0,33.0,1,-13.69
 11/01/2019 23:15:00,33.0,33.0,1,-13.69
 11/01/2019 23:30:00,33.01,33.0,1,-13.69
 11/01/2019 23:45:00,32.99,33.0,1,-13.69
 12/01/2019 00:00:00,32.99,33.0,1,-13.69
 12/01/2019 00:15:00,32.83,33.0,1,-15.62
 12/01/2019 00:30:00,32.96,33.0,1,-16.39
 12/01/2019 00:45:00,32.82,33.0,1,-16.39
 12/01/2019 01:00:00,32.82,33.0,1,-16.39
 12/01/2019 01:15:00,32.87,33.0,1,-16.39
 12/01/2019 01:30:00,32.95,33.0,1,-16.39
 12/01/2019 01:45:00,32.97,33.0,1,-16.39
 12/01/2019 02:00:00,33.06,33.0,1,-16.02
 12/01/2019 02:15:00,33.11,33.0,1,-15.83
 12/01/2019 02:30:00,33.14,33.0,1,-15.83
 12/01/2019 02:45:00,33.2,33.0,1,-15.64
 12/01/2019 03:00:00,33.28,33.0,1,-14.55
 12/01/2019 03:15:00,33.28,33.0,1,-14.55
 12/01/2019 03:30:00,33.23,33.0,1,-14.55
 12/01/2019 03:45:00,33.17,33.0,1,-14.55
 12/01/2019 04:00:00,33.22,33.0,1,-14.55
 12/01/2019 04:15:00,33.18,33.0,1,-14.55
 12/01/2019 04:30:00,32.89,33.0,1,-13.3
 12/01/2019 04:45:00,32.87,33.0,1,-13.18
 12/01/2019 05:00:00,32.87,33.0,1,-13.18
 12/01/2019 05:15:00,32.87,33.0,1,-13.18
 12/01/2019 05:30:00,32.87,33.0,1,-13.18
 12/01/2019 05:45:00,32.87,33.0,1,-13.18
 12/01/2019 06:00:00,32.86,33.0,1,-13.18
 12/01/2019 06:15:00,32.66,33.0,1,-14.13
 12/01/2019 06:30:00,32.63,33.0,1,-14.6
 12/01/2019 06:45:00,32.67,33.0,1,-15.0
 12/01/2019 07:00:00,32.79,33.0,1,-15.9
 12/01/2019 07:15:00,32.86,33.0,1,-15.38
 12/01/2019 07:30:00,32.76,33.0,1,-15.34
 12/01/2019 07:45:00,32.76,33.0,1,-15.58
 12/01/2019 08:00:00,32.87,33.0,1,-16.58
 12/01/2019 08:15:00,33.01,33.0,1,-16.58
 12/01/2019 08:30:00,32.93,33.0,1,-17.2
 12/01/2019 08:45:00,32.98,33.0,1,-17.9
 12/01/2019 09:00:00,32.98,33.0,1,-18.02
 12/01/2019 09:15:00,32.94,33.0,1,-19.34
 12/01/2019 09:30:00,32.93,33.0,1,-19.34
 12/01/2019 09:45:00,32.81,33.0,1,-19.34
 12/01/2019 10:00:00,32.78,33.0,1,-19.34
 12/01/2019 10:15:00,32.77,33.0,1,-19.34
 12/01/2019 10:30:00,32.81,33.0,1,-19.34
 12/01/2019 10:45:00,33.0,33.0,1,-19.34
 12/01/2019 11:00:00,33.05,33.0,1,-19.34
 12/01/2019 11:15:00,33.1,33.0,1,-19.34
 12/01/2019 11:30:00,33.17,33.0,1,-19.34
 12/01/2019 11:45:00,33.09,33.0,1,-19.34
 12/01/2019 12:00:00,33.05,33.0,1,-19.34
 12/01/2019 12:15:00,33.11,33.0,1,-19.34
 12/01/2019 12:30:00,33.17,33.0,1,-19.34
 12/01/2019 12:45:00,33.2,33.0,1,-19.34
 12/01/2019 13:00:00,33.17,33.0,1,-19.34
 12/01/2019 13:15:00,32.96,33.0,1,-19.18
 12/01/2019 13:30:00,32.87,33.0,1,-18.74
 12/01/2019 13:45:00,32.87,33.0,1,-18.74
 12/01/2019 14:00:00,32.98,33.0,1,-18.08
 12/01/2019 14:15:00,32.99,33.0,1,-18.06
 12/01/2019 14:30:00,32.99,33.0,1,-18.06
 12/01/2019 14:45:00,32.99,33.0,1,-18.06
 12/01/2019 15:00:00,32.99,33.0,1,-18.06
 12/01/2019 15:15:00,32.94,33.0,1,-18.06
 12/01/2019 15:30:00,32.93,33.0,1,-18.06
 12/01/2019 15:45:00,32.91,33.0,1,-18.06
 12/01/2019 16:00:00,32.78,33.0,1,-18.41
 12/01/2019 16:15:00,32.8,33.0,1,-15.15
 12/01/2019 16:30:00,32.94,33.0,1,-9.8
 12/01/2019 16:45:00,32.81,33.0,1,-11.13
 12/01/2019 17:00:00,32.8,33.0,1,-11.79
 12/01/2019 17:15:00,32.7,33.0,1,-12.81
 12/01/2019 17:30:00,32.84,33.0,1,-14.11
 12/01/2019 17:45:00,33.05,33.0,1,-14.56
 12/01/2019 18:00:00,33.12,33.0,1,-14.56
 12/01/2019 18:15:00,33.06,33.0,1,-14.29
 12/01/2019 18:30:00,33.16,33.0,1,-15.9
 12/01/2019 18:45:00,32.92,33.0,1,-22.75
 12/01/2019 19:00:00,32.94,33.0,1,-22.75
 12/01/2019 19:15:00,33.1,33.0,1,-22.7
 12/01/2019 19:30:00,32.89,33.0,1,-20.91
 12/01/2019 19:45:00,32.83,33.0,1,-20.75
 12/01/2019 20:00:00,32.87,33.0,1,-20.49
 12/01/2019 20:15:00,32.89,33.0,1,-19.4
 12/01/2019 20:30:00,32.67,33.0,1,-19.4
 12/01/2019 20:45:00,32.76,33.0,1,-19.11
 12/01/2019 21:00:00,32.77,33.0,1,-18.6
 12/01/2019 21:15:00,32.79,33.0,1,-17.6
 12/01/2019 21:30:00,32.8,33.0,1,-17.26
 12/01/2019 21:45:00,32.83,33.0,1,-17.2
 12/01/2019 22:00:00,32.96,33.0,1,-16.55
 12/01/2019 22:15:00,33.0,33.0,1,-16.02
 12/01/2019 22:30:00,33.05,33.0,1,-15.14
 12/01/2019 22:45:00,33.15,33.0,1,-14.31
 12/01/2019 23:00:00,33.25,33.0,1,-13.38
 12/01/2019 23:15:00,33.07,33.0,1,-14.43
 12/01/2019 23:30:00,33.03,33.0,1,-14.2
 12/01/2019 23:45:00,32.7,33.0,1,-13.38
 13/01/2019 00:00:00,32.86,33.0,1,-13.39
 13/01/2019 00:15:00,32.7,33.0,1,-15.53
 13/01/2019 00:30:00,32.7,33.0,1,-15.79
 13/01/2019 00:45:00,32.7,33.0,1,-15.79
 13/01/2019 01:00:00,32.73,33.0,1,-15.79
 13/01/2019 01:15:00,32.75,33.0,1,-15.79
 13/01/2019 01:30:00,32.86,33.0,1,-15.79
 13/01/2019 01:45:00,32.98,33.0,1,-15.79
 13/01/2019 02:00:00,33.05,33.0,1,-15.79
 13/01/2019 02:15:00,33.05,33.0,1,-15.79
 13/01/2019 02:30:00,33.05,33.0,1,-15.79
 13/01/2019 02:45:00,33.07,33.0,1,-15.79
 13/01/2019 03:00:00,33.16,33.0,1,-14.21
 13/01/2019 03:15:00,33.17,33.0,1,-14.04
 13/01/2019 03:30:00,33.22,33.0,1,-14.04
 13/01/2019 03:45:00,33.4,33.0,1,-13.79
 13/01/2019 04:00:00,33.27,33.0,1,-13.4
 13/01/2019 04:15:00,33.17,33.0,1,-13.4
 13/01/2019 04:30:00,32.9,33.0,1,-13.02
 13/01/2019 04:45:00,32.87,33.0,1,-13.23
 13/01/2019 05:00:00,32.85,33.0,1,-13.05
 13/01/2019 05:15:00,32.81,33.0,1,-12.53
 13/01/2019 05:30:00,32.81,33.0,1,-12.53
 13/01/2019 05:45:00,32.81,33.0,1,-12.53
 13/01/2019 06:00:00,32.81,33.0,1,-12.53
 13/01/2019 06:15:00,32.71,33.0,1,-12.53
 13/01/2019 06:30:00,32.7,33.0,1,-13.82
 13/01/2019 06:45:00,32.59,33.0,1,-13.91
 13/01/2019 07:00:00,32.58,33.0,1,-13.91
 13/01/2019 07:15:00,32.58,33.0,1,-13.91
 13/01/2019 07:30:00,32.58,33.0,1,-13.91
 13/01/2019 07:45:00,32.62,33.0,1,-14.27
 13/01/2019 08:00:00,32.86,33.0,1,-15.21
 13/01/2019 08:15:00,32.81,33.0,1,-15.24
 13/01/2019 08:30:00,32.97,33.0,1,-16.57
 13/01/2019 08:45:00,33.16,33.0,1,-16.57
 13/01/2019 09:00:00,33.16,33.0,1,-16.72
 13/01/2019 09:15:00,33.28,33.0,1,-18.14
 13/01/2019 09:30:00,33.28,33.0,1,-18.14
 13/01/2019 09:45:00,33.24,33.0,1,-18.14
 13/01/2019 10:00:00,33.15,33.0,1,-18.14
 13/01/2019 10:15:00,33.05,33.0,1,-18.14
 13/01/2019 10:30:00,33.05,33.0,1,-18.63
 13/01/2019 10:45:00,33.05,33.0,1,-18.68
 13/01/2019 11:00:00,33.09,33.0,1,-17.8
 13/01/2019 11:15:00,33.11,33.0,1,-17.97
 13/01/2019 11:30:00,33.21,33.0,1,-17.56
 13/01/2019 11:45:00,33.22,33.0,1,-17.45
 13/01/2019 12:00:00,33.22,33.0,1,-17.45
 13/01/2019 12:15:00,33.22,33.0,1,-17.12
 13/01/2019 12:30:00,33.22,33.0,1,-17.45
 13/01/2019 12:45:00,33.25,33.0,1,-16.77
 13/01/2019 13:00:00,33.28,33.0,1,-16.25
 13/01/2019 13:15:00,33.28,33.0,1,-17.06
 13/01/2019 13:30:00,33.28,33.0,1,-17.46
 13/01/2019 13:45:00,33.28,33.0,1,-17.02
 13/01/2019 14:00:00,33.03,33.0,1,-15.56
 13/01/2019 14:15:00,32.93,33.0,1,-15.31
 13/01/2019 14:30:00,32.94,33.0,1,-15.53
 13/01/2019 14:45:00,32.93,33.0,1,-16.68
 13/01/2019 15:00:00,32.91,33.0,1,-16.68
 13/01/2019 15:15:00,32.86,33.0,1,-16.68
 13/01/2019 15:30:00,32.81,33.0,1,-17.59
 13/01/2019 15:45:00,32.81,33.0,1,-18.64
 13/01/2019 16:00:00,32.77,33.0,1,-19.65
 13/01/2019 16:15:00,32.63,33.0,1,-20.61
 13/01/2019 16:30:00,32.81,33.0,1,-21.83
 13/01/2019 16:45:00,32.81,33.0,1,-22.09
 13/01/2019 17:00:00,32.81,33.0,1,-23.37
 13/01/2019 17:15:00,32.81,33.0,1,-23.91
 13/01/2019 17:30:00,32.8,33.0,1,-23.91
 13/01/2019 17:45:00,33.02,33.0,1,-23.91
 13/01/2019 18:00:00,33.14,33.0,1,-23.91
 13/01/2019 18:15:00,33.06,33.0,1,-23.91
 13/01/2019 18:30:00,33.15,33.0,1,-22.93
 13/01/2019 18:45:00,33.17,33.0,1,-22.77
 13/01/2019 19:00:00,33.25,33.0,1,-22.33
 13/01/2019 19:15:00,33.16,33.0,1,-21.79
 13/01/2019 19:30:00,33.11,33.0,1,-21.72
 13/01/2019 19:45:00,33.11,33.0,1,-21.24
 13/01/2019 20:00:00,33.03,33.0,1,-20.13
 13/01/2019 20:15:00,33.03,33.0,1,-19.42
 13/01/2019 20:30:00,33.13,33.0,1,-19.37
 13/01/2019 20:45:00,33.13,33.0,1,-18.06
 13/01/2019 21:00:00,33.22,33.0,1,-18.06
 13/01/2019 21:15:00,33.09,33.0,1,-17.57
 13/01/2019 21:30:00,33.05,33.0,1,-16.86
 13/01/2019 21:45:00,33.11,33.0,1,-16.29
 13/01/2019 22:00:00,33.13,33.0,1,-15.59
 13/01/2019 22:15:00,33.2,33.0,1,-14.73
 13/01/2019 22:30:00,33.16,33.0,1,-14.73
 13/01/2019 22:45:00,33.19,33.0,1,-13.84
 13/01/2019 23:00:00,33.21,33.0,1,-12.64
 13/01/2019 23:15:00,33.05,33.0,1,-14.0
 13/01/2019 23:30:00,33.11,33.0,1,-13.07
 13/01/2019 23:45:00,33.11,33.0,1,-12.68
 14/01/2019 00:00:00,33.11,33.0,1,-12.72
 14/01/2019 00:00:00,33.11,33.0,1,-12.72
 14/01/2019 00:15:00,32.89,33.0,1,-15.13
 14/01/2019 00:30:00,32.87,33.0,1,-15.37
 14/01/2019 00:45:00,32.76,33.0,1,-15.37
 14/01/2019 01:00:00,32.76,33.0,1,-15.37
 14/01/2019 01:15:00,32.81,33.0,1,-15.37
 14/01/2019 01:30:00,32.87,33.0,1,-15.37
 14/01/2019 01:45:00,32.87,33.0,1,-15.37
 14/01/2019 02:00:00,32.87,33.0,1,-15.37
 14/01/2019 02:15:00,32.91,33.0,1,-15.37
 14/01/2019 02:30:00,32.95,33.0,1,-15.37
 14/01/2019 02:45:00,32.93,33.0,1,-15.37
 14/01/2019 03:00:00,32.96,33.0,1,-14.51
 14/01/2019 03:15:00,33.0,33.0,1,-14.01
 14/01/2019 03:30:00,33.11,33.0,1,-14.01
 14/01/2019 03:45:00,33.07,33.0,1,-14.01
 14/01/2019 04:00:00,32.87,33.0,1,-13.86
 14/01/2019 04:15:00,32.87,33.0,1,-13.29
 14/01/2019 04:30:00,32.91,33.0,1,-13.29
 14/01/2019 04:45:00,32.88,33.0,1,-13.29
 14/01/2019 05:00:00,32.91,33.0,1,-13.29
 14/01/2019 05:15:00,32.87,33.0,1,-13.29
 14/01/2019 05:30:00,32.87,33.0,1,-13.29
 14/01/2019 05:45:00,32.82,33.0,1,-13.29
 14/01/2019 06:00:00,32.8,33.0,1,-13.29
 14/01/2019 06:15:00,32.57,33.0,1,-14.43
 14/01/2019 06:30:00,32.58,33.0,1,-14.91
 14/01/2019 06:45:00,32.76,33.0,1,-15.89
 14/01/2019 07:00:00,32.92,33.0,1,-16.63
 14/01/2019 07:15:00,32.86,33.0,1,-17.54
 14/01/2019 07:30:00,32.7,33.0,1,-17.98
 14/01/2019 07:45:00,32.67,33.0,1,-18.15
 14/01/2019 08:00:00,32.53,33.0,1,-19.17
 14/01/2019 08:15:00,32.52,33.0,1,-19.17
 14/01/2019 08:30:00,32.52,33.0,1,-19.17
 14/01/2019 08:45:00,32.52,33.0,1,-19.17
 14/01/2019 09:00:00,32.52,33.0,1,-19.17
 14/01/2019 09:15:00,32.52,33.0,1,-19.17
 14/01/2019 09:30:00,32.52,33.0,1,-18.51
 14/01/2019 09:45:00,32.58,33.0,1,-17.85
 14/01/2019 10:00:00,32.6,33.0,1,-17.6
 14/01/2019 10:15:00,32.68,33.0,1,-14.14
 14/01/2019 10:30:00,32.93,33.0,1,-7.66
 14/01/2019 10:45:00,32.93,33.0,1,-8.04
 14/01/2019 11:00:00,32.93,33.0,1,-8.04
 14/01/2019 11:15:00,32.93,33.0,1,-8.04
 14/01/2019 11:30:00,32.93,33.0,1,-7.89
 14/01/2019 11:45:00,32.89,33.0,1,-7.37
 14/01/2019 12:00:00,32.87,33.0,1,-7.88
 14/01/2019 12:15:00,32.87,33.0,1,-7.99
 14/01/2019 12:30:00,32.85,33.0,1,-10.4
 14/01/2019 12:45:00,32.76,33.0,1,-18.52
 14/01/2019 13:00:00,32.72,33.0,1,-18.64
 14/01/2019 13:15:00,32.7,33.0,1,-18.64
 14/01/2019 13:30:00,32.7,33.0,1,-18.64
 14/01/2019 13:45:00,32.7,33.0,1,-18.64
 14/01/2019 14:00:00,32.7,33.0,1,-18.64
 14/01/2019 14:15:00,32.64,33.0,1,-18.64
 14/01/2019 14:30:00,32.64,33.0,1,-18.64
 14/01/2019 14:45:00,32.64,33.0,1,-18.64
 14/01/2019 15:00:00,32.64,33.0,1,-18.64
 14/01/2019 15:15:00,32.64,33.0,1,-18.64
 14/01/2019 15:30:00,32.67,33.0,1,-18.64
 14/01/2019 15:45:00,32.63,33.0,1,-18.64
 14/01/2019 16:00:00,32.46,33.0,1,-19.08
 14/01/2019 16:15:00,32.53,33.0,1,-20.03
 14/01/2019 16:30:00,32.81,33.0,1,-21.76
 14/01/2019 16:45:00,32.8,33.0,1,-20.91
 14/01/2019 17:00:00,32.99,33.0,1,-13.38
 14/01/2019 17:15:00,32.99,33.0,1,-13.98
 14/01/2019 17:30:00,32.99,33.0,1,-14.49
 14/01/2019 17:45:00,32.99,33.0,1,-14.62
 14/01/2019 18:00:00,33.04,33.0,1,-14.62
 14/01/2019 18:15:00,33.0,33.0,1,-14.62
 14/01/2019 18:30:00,33.08,33.0,1,-14.62
 14/01/2019 18:45:00,33.03,33.0,1,-14.11
 14/01/2019 19:00:00,33.07,33.0,1,-13.6
 14/01/2019 19:15:00,33.11,33.0,1,-12.92
 14/01/2019 19:30:00,32.93,33.0,1,-19.56
 14/01/2019 19:45:00,32.76,33.0,1,-21.29
 14/01/2019 20:00:00,32.75,33.0,1,-21.05
 14/01/2019 20:15:00,32.86,33.0,1,-20.27
 14/01/2019 20:30:00,32.98,33.0,1,-19.43
 14/01/2019 20:45:00,32.91,33.0,1,-19.43
 14/01/2019 21:00:00,32.96,33.0,1,-18.11
 14/01/2019 21:15:00,33.02,33.0,1,-18.09
 14/01/2019 21:30:00,32.77,33.0,1,-17.01
 14/01/2019 21:45:00,32.76,33.0,1,-16.87
 14/01/2019 22:00:00,32.81,33.0,1,-16.87
 14/01/2019 22:15:00,32.87,33.0,1,-16.54
 14/01/2019 22:30:00,32.91,33.0,1,-15.13
 14/01/2019 22:45:00,32.91,33.0,1,-14.68
 14/01/2019 23:00:00,33.03,33.0,1,-14.01
 14/01/2019 23:15:00,33.11,33.0,1,-14.01
 14/01/2019 23:30:00,33.18,33.0,1,-14.01
 14/01/2019 23:45:00,33.25,33.0,1,-13.49
 15/01/2019 00:00:00,33.26,33.0,1,-13.41
 15/01/2019 00:15:00,33.09,33.0,1,-15.54
 15/01/2019 00:30:00,33.05,33.0,1,-16.04
 15/01/2019 00:45:00,32.97,33.0,1,-16.04
 15/01/2019 01:00:00,32.94,33.0,1,-16.04
 15/01/2019 01:15:00,32.99,33.0,1,-16.04
 15/01/2019 01:30:00,33.07,33.0,1,-16.04
 15/01/2019 01:45:00,33.11,33.0,1,-16.04
 15/01/2019 02:00:00,33.19,33.0,1,-15.76
 15/01/2019 02:15:00,33.12,33.0,1,-15.46
 15/01/2019 02:30:00,33.17,33.0,1,-15.46
 15/01/2019 02:45:00,33.19,33.0,1,-15.46
 15/01/2019 03:00:00,33.26,33.0,1,-15.11
 15/01/2019 03:15:00,33.28,33.0,1,-14.11
 15/01/2019 03:30:00,33.25,33.0,1,-14.11
 15/01/2019 03:45:00,33.09,33.0,1,-14.11
 15/01/2019 04:00:00,33.11,33.0,1,-13.58
 15/01/2019 04:15:00,33.11,33.0,1,-13.27
 15/01/2019 04:30:00,33.04,33.0,1,-13.27
 15/01/2019 04:45:00,32.99,33.0,1,-13.27
 15/01/2019 05:00:00,32.99,33.0,1,-13.27
 15/01/2019 05:15:00,32.96,33.0,1,-13.27
 15/01/2019 05:30:00,32.89,33.0,1,-13.27
 15/01/2019 05:45:00,32.8,33.0,1,-13.27
 15/01/2019 06:00:00,32.74,33.0,1,-13.27
 15/01/2019 06:15:00,32.68,33.0,1,-14.41
 15/01/2019 06:30:00,32.84,33.0,1,-14.5
 15/01/2019 06:45:00,32.81,33.0,1,-16.03
 15/01/2019 07:00:00,32.82,33.0,1,-16.91
 15/01/2019 07:15:00,32.83,33.0,1,-17.52
 15/01/2019 07:30:00,32.79,33.0,1,-18.64
 15/01/2019 07:45:00,32.81,33.0,1,-18.64
 15/01/2019 08:00:00,32.7,33.0,1,-18.64
 15/01/2019 08:15:00,32.57,33.0,1,-18.64
 15/01/2019 08:30:00,32.69,33.0,1,-19.83
 15/01/2019 08:45:00,32.76,33.0,1,-19.83
 15/01/2019 09:00:00,32.76,33.0,1,-19.83
 15/01/2019 09:15:00,32.82,33.0,1,-19.47
 15/01/2019 09:30:00,32.81,33.0,1,-19.02
 15/01/2019 09:45:00,33.01,33.0,1,-18.46
 15/01/2019 10:00:00,33.05,33.0,1,-18.46
 15/01/2019 10:15:00,32.97,33.0,1,-18.46
 15/01/2019 10:30:00,32.88,33.0,1,-18.29
 15/01/2019 10:45:00,32.78,33.0,1,-17.81
 15/01/2019 11:00:00,32.76,33.0,1,-17.81
 15/01/2019 11:15:00,32.76,33.0,1,-17.81
 15/01/2019 11:30:00,32.76,33.0,1,-17.81
 15/01/2019 11:45:00,32.76,33.0,1,-16.5
 15/01/2019 12:00:00,32.69,33.0,1,-15.98
 15/01/2019 12:15:00,32.63,33.0,1,-15.98
 15/01/2019 12:30:00,32.6,33.0,1,-16.87
 15/01/2019 12:45:00,32.69,33.0,1,-18.0
 15/01/2019 13:00:00,32.65,33.0,1,-18.19
 15/01/2019 13:15:00,32.65,33.0,1,-17.89
 15/01/2019 13:30:00,32.76,33.0,1,-17.98
 15/01/2019 13:45:00,32.76,33.0,1,-17.98
 15/01/2019 14:00:00,32.76,33.0,1,-17.98
 15/01/2019 14:15:00,32.76,33.0,1,-17.98
 15/01/2019 14:30:00,32.65,33.0,1,-17.98
 15/01/2019 14:45:00,32.69,33.0,1,-17.98
 15/01/2019 15:00:00,32.72,33.0,1,-17.98
 15/01/2019 15:15:00,32.69,33.0,1,-18.47
 15/01/2019 15:30:00,32.71,33.0,1,-18.51
 15/01/2019 15:45:00,32.66,33.0,1,-18.6
 15/01/2019 16:00:00,32.52,33.0,1,-19.45
 15/01/2019 16:15:00,32.51,33.0,1,-20.49
 15/01/2019 16:30:00,32.57,33.0,1,-20.97
 15/01/2019 16:45:00,32.81,33.0,1,-22.42
 15/01/2019 17:00:00,33.02,33.0,1,-21.94
 15/01/2019 17:15:00,33.17,33.0,1,-14.63
 15/01/2019 17:30:00,33.17,33.0,1,-14.63
 15/01/2019 17:45:00,33.22,33.0,1,-14.74
 15/01/2019 18:00:00,33.12,33.0,1,-14.86
 15/01/2019 18:15:00,32.93,33.0,1,-14.69
 15/01/2019 18:30:00,33.01,33.0,1,-14.42
 15/01/2019 18:45:00,33.05,33.0,1,-13.85
 15/01/2019 19:00:00,33.0,33.0,1,-13.35
 15/01/2019 19:15:00,32.86,33.0,1,-20.62
 15/01/2019 19:30:00,32.9,33.0,1,-21.71
 15/01/2019 19:45:00,32.91,33.0,1,-21.3
 15/01/2019 20:00:00,32.81,33.0,1,-21.3
 15/01/2019 20:15:00,32.76,33.0,1,-21.1
 15/01/2019 20:30:00,32.77,33.0,1,-19.71
 15/01/2019 20:45:00,32.79,33.0,1,-19.71
 15/01/2019 21:00:00,32.73,33.0,1,-19.71
 15/01/2019 21:15:00,32.95,33.0,1,-19.44
 15/01/2019 21:30:00,32.82,33.0,1,-18.09
 15/01/2019 21:45:00,32.93,33.0,1,-17.79
 15/01/2019 22:00:00,32.97,33.0,1,-16.97
 15/01/2019 22:15:00,33.11,33.0,1,-16.06
 15/01/2019 22:30:00,33.14,33.0,1,-15.52
 15/01/2019 22:45:00,33.05,33.0,1,-14.84
 15/01/2019 23:00:00,33.04,33.0,1,-14.03
 15/01/2019 23:15:00,33.1,33.0,1,-13.35
 15/01/2019 23:30:00,33.11,33.0,1,-13.35
 15/01/2019 23:45:00,33.11,33.0,1,-13.35
 16/01/2019 00:00:00,33.12,33.0,1,-13.35
 16/01/2019 00:15:00,32.94,33.0,1,-15.21
 16/01/2019 00:30:00,32.93,33.0,1,-15.37
 16/01/2019 00:45:00,32.81,33.0,1,-15.89
 16/01/2019 01:00:00,33.11,33.0,1,-15.94
 16/01/2019 01:15:00,33.16,33.0,1,-15.94
 16/01/2019 01:30:00,33.16,33.0,1,-15.9
 16/01/2019 01:45:00,33.05,33.0,1,-15.34
 16/01/2019 02:00:00,33.11,33.0,1,-14.73
 16/01/2019 02:15:00,33.11,33.0,1,-14.66
 16/01/2019 02:30:00,33.12,33.0,1,-14.66
 16/01/2019 02:45:00,33.15,33.0,1,-14.66
 16/01/2019 03:00:00,33.28,33.0,1,-14.44
 16/01/2019 03:15:00,33.28,33.0,1,-14.11
 16/01/2019 03:30:00,33.38,33.0,1,-13.7
 16/01/2019 03:45:00,33.36,33.0,1,-13.42
 16/01/2019 04:00:00,33.17,33.0,1,-12.16
 16/01/2019 04:15:00,33.13,33.0,1,-11.99
 16/01/2019 04:30:00,32.99,33.0,1,-11.99
 16/01/2019 04:45:00,32.95,33.0,1,-11.99
 16/01/2019 05:00:00,32.93,33.0,1,-11.99
 16/01/2019 05:15:00,32.87,33.0,1,-11.99
 16/01/2019 05:30:00,32.93,33.0,1,-11.99
 16/01/2019 05:45:00,32.93,33.0,1,-11.99
 16/01/2019 06:00:00,32.9,33.0,1,-12.73
 16/01/2019 06:15:00,32.76,33.0,1,-13.68
 16/01/2019 06:30:00,32.72,33.0,1,-14.42
 16/01/2019 06:45:00,32.66,33.0,1,-15.35
 16/01/2019 07:00:00,32.56,33.0,1,-16.63
 16/01/2019 07:15:00,32.81,33.0,1,-17.18
 16/01/2019 07:30:00,32.9,33.0,1,-17.18
 16/01/2019 07:45:00,32.93,33.0,1,-17.26
 16/01/2019 08:00:00,32.97,33.0,1,-17.98
 16/01/2019 08:15:00,32.92,33.0,1,-17.98
 16/01/2019 08:30:00,32.87,33.0,1,-17.98
 16/01/2019 08:45:00,32.87,33.0,1,-18.23
 16/01/2019 09:00:00,32.85,33.0,1,-19.31
 16/01/2019 09:15:00,32.8,33.0,1,-18.3
 16/01/2019 09:30:00,32.76,33.0,1,-17.98
 16/01/2019 09:45:00,32.92,33.0,1,-12.38
 16/01/2019 10:00:00,33.05,33.0,1,-8.71
 16/01/2019 10:15:00,33.06,33.0,1,-8.71
 16/01/2019 10:30:00,33.08,33.0,1,-8.71
 16/01/2019 10:45:00,33.13,33.0,1,-8.71
 16/01/2019 11:00:00,33.24,33.0,1,-8.71
 16/01/2019 11:15:00,33.12,33.0,1,-13.31
 16/01/2019 11:30:00,32.99,33.0,1,-18.09
 16/01/2019 11:45:00,32.99,33.0,1,-16.76
 16/01/2019 12:00:00,32.99,33.0,1,-16.97
 16/01/2019 12:15:00,32.92,33.0,1,-18.1
 16/01/2019 12:30:00,32.87,33.0,1,-18.1
 16/01/2019 12:45:00,32.87,33.0,1,-18.1
 16/01/2019 13:00:00,32.91,33.0,1,-18.1
 16/01/2019 13:15:00,32.99,33.0,1,-17.84
 16/01/2019 13:30:00,33.06,33.0,1,-16.35
 16/01/2019 13:45:00,33.11,33.0,1,-16.08
 16/01/2019 14:00:00,33.11,33.0,1,-16.12
 16/01/2019 14:15:00,33.0,33.0,1,-16.76
 16/01/2019 14:30:00,33.04,33.0,1,-16.76
 16/01/2019 14:45:00,33.1,33.0,1,-16.88
 16/01/2019 15:00:00,32.81,33.0,1,-18.0
 16/01/2019 15:15:00,32.81,33.0,1,-18.0
 16/01/2019 15:30:00,32.8,33.0,1,-18.0
 16/01/2019 15:45:00,32.7,33.0,1,-18.22
 16/01/2019 16:00:00,32.88,33.0,1,-19.3
 16/01/2019 16:15:00,32.81,33.0,1,-19.88
 16/01/2019 16:30:00,32.67,33.0,1,-21.15
 16/01/2019 16:45:00,32.72,33.0,1,-21.6
 16/01/2019 17:00:00,32.61,33.0,1,-21.38
 16/01/2019 17:15:00,32.7,33.0,1,-14.91
 16/01/2019 17:30:00,32.59,33.0,1,-15.33
 16/01/2019 17:45:00,32.83,33.0,1,-15.51
 16/01/2019 18:00:00,32.99,33.0,1,-15.31
 16/01/2019 18:15:00,32.92,33.0,1,-15.31
 16/01/2019 18:30:00,32.86,33.0,1,-15.31
 16/01/2019 18:45:00,33.03,33.0,1,-14.83
 16/01/2019 19:00:00,33.09,33.0,1,-14.0
 16/01/2019 19:15:00,33.17,33.0,1,-13.69
 16/01/2019 19:30:00,33.07,33.0,1,-12.82
 16/01/2019 19:45:00,32.84,33.0,1,-19.48
 16/01/2019 20:00:00,32.9,33.0,1,-21.28
 16/01/2019 20:15:00,32.99,33.0,1,-20.69
 16/01/2019 20:30:00,32.99,33.0,1,-20.09
 16/01/2019 20:45:00,32.93,33.0,1,-20.09
 16/01/2019 21:00:00,33.0,33.0,1,-19.39
 16/01/2019 21:15:00,33.18,33.0,1,-18.48
 16/01/2019 21:30:00,33.09,33.0,1,-17.53
 16/01/2019 21:45:00,33.05,33.0,1,-17.53
 16/01/2019 22:00:00,33.07,33.0,1,-17.05
 16/01/2019 22:15:00,32.96,33.0,1,-16.17
 16/01/2019 22:30:00,32.81,33.0,1,-15.63
 16/01/2019 22:45:00,32.71,33.0,1,-14.81
 16/01/2019 23:00:00,32.76,33.0,1,-13.99
 16/01/2019 23:15:00,32.81,33.0,1,-13.99
 16/01/2019 23:30:00,32.81,33.0,1,-13.67
 16/01/2019 23:45:00,32.72,33.0,1,-12.64
 17/01/2019 00:00:00,32.69,33.0,1,-12.76
 17/01/2019 00:15:00,32.79,33.0,1,-15.16
 17/01/2019 00:30:00,32.81,33.0,1,-15.29
 17/01/2019 00:45:00,32.81,33.0,1,-15.29
 17/01/2019 01:00:00,32.81,33.0,1,-15.29
 17/01/2019 01:15:00,32.81,33.0,1,-15.29
 17/01/2019 01:30:00,32.81,33.0,1,-15.29
 17/01/2019 01:45:00,32.81,33.0,1,-15.29
 17/01/2019 02:00:00,32.81,33.0,1,-15.29
 17/01/2019 02:15:00,32.81,33.0,1,-15.29
 17/01/2019 02:30:00,32.81,33.0,1,-15.29
 17/01/2019 02:45:00,32.81,33.0,1,-15.29
 17/01/2019 03:00:00,32.81,33.0,1,-15.29
 17/01/2019 03:15:00,32.81,33.0,1,-15.29
 17/01/2019 03:30:00,32.81,33.0,1,-15.29
 17/01/2019 03:45:00,32.81,33.0,1,-15.29
 17/01/2019 04:00:00,32.81,33.0,1,-15.29
 17/01/2019 04:15:00,32.81,33.0,1,-15.29
 17/01/2019 04:30:00,32.81,33.0,1,-15.29
 17/01/2019 04:45:00,32.81,33.0,1,-15.29
 17/01/2019 05:00:00,32.9,33.0,1,-15.05
 17/01/2019 05:15:00,33.22,33.0,1,-14.11
 17/01/2019 05:30:00,33.22,33.0,1,-14.11
 17/01/2019 05:45:00,33.19,33.0,1,-14.11
 17/01/2019 06:00:00,33.09,33.0,1,-14.11
 17/01/2019 06:15:00,33.05,33.0,1,-14.11
 17/01/2019 06:30:00,33.05,33.0,1,-14.11
 17/01/2019 06:45:00,33.05,33.0,1,-14.11
 17/01/2019 07:00:00,33.05,33.0,1,-14.11
 17/01/2019 07:15:00,33.05,33.0,1,-14.11
 17/01/2019 07:30:00,33.05,33.0,1,-14.11
 17/01/2019 07:45:00,33.05,33.0,1,-14.11
 17/01/2019 08:00:00,33.05,33.0,1,-14.11
 17/01/2019 08:15:00,33.05,33.0,1,-14.11
 17/01/2019 08:30:00,33.05,33.0,1,-14.11
 17/01/2019 08:45:00,33.05,33.0,1,-14.11
 17/01/2019 09:00:00,33.05,33.0,1,-14.11
 17/01/2019 09:15:00,33.05,33.0,1,-14.11
 17/01/2019 09:30:00,32.94,33.0,1,-12.64
 17/01/2019 09:45:00,33.14,33.0,1,-10.39
 17/01/2019 10:00:00,33.22,33.0,1,-9.96
 17/01/2019 10:15:00,33.2,33.0,1,-15.95
 17/01/2019 10:30:00,33.05,33.0,1,-17.56
 17/01/2019 10:45:00,33.05,33.0,1,-17.5
 17/01/2019 11:00:00,33.05,33.0,1,-16.76
 17/01/2019 11:15:00,33.05,33.0,1,-16.76
 17/01/2019 11:30:00,33.05,33.0,1,-15.74
 17/01/2019 11:45:00,33.05,33.0,1,-15.5
 17/01/2019 12:00:00,33.05,33.0,1,-15.42
 17/01/2019 12:15:00,33.05,33.0,1,-15.42
 17/01/2019 12:30:00,33.05,33.0,1,-15.42
 17/01/2019 12:45:00,33.16,33.0,1,-15.42
 17/01/2019 13:00:00,33.17,33.0,1,-15.42
 17/01/2019 13:15:00,33.07,33.0,1,-15.72
 17/01/2019 13:30:00,33.11,33.0,1,-16.09
 17/01/2019 13:45:00,33.11,33.0,1,-16.09
 17/01/2019 14:00:00,33.11,33.0,1,-16.09
 17/01/2019 14:15:00,33.06,33.0,1,-16.09
 17/01/2019 14:30:00,33.05,33.0,1,-16.21
 17/01/2019 14:45:00,33.05,33.0,1,-16.85
 17/01/2019 15:00:00,33.07,33.0,1,-18.1
 17/01/2019 15:15:00,33.11,33.0,1,-18.1
 17/01/2019 15:30:00,33.19,33.0,1,-18.1
 17/01/2019 15:45:00,32.89,33.0,1,-19.08
 17/01/2019 16:00:00,32.84,33.0,1,-19.3
 17/01/2019 16:15:00,32.93,33.0,1,-20.14
 17/01/2019 16:30:00,32.93,33.0,1,-21.37
 17/01/2019 16:45:00,32.97,33.0,1,-22.69
 17/01/2019 17:00:00,32.79,33.0,1,-23.01
 17/01/2019 17:15:00,32.68,33.0,1,-16.09
 17/01/2019 17:30:00,32.58,33.0,1,-15.98
 17/01/2019 17:45:00,32.58,33.0,1,-16.06
 17/01/2019 18:00:00,32.58,33.0,1,-16.52
 17/01/2019 18:15:00,32.61,33.0,1,-21.81
 17/01/2019 18:30:00,32.7,33.0,1,-27.03
 17/01/2019 18:45:00,32.7,33.0,1,-26.5
 17/01/2019 19:00:00,32.78,33.0,1,-25.68
 17/01/2019 19:15:00,33.18,33.0,1,-25.15
 17/01/2019 19:30:00,33.2,33.0,1,-23.97
 17/01/2019 19:45:00,33.14,33.0,1,-22.86
 17/01/2019 20:00:00,33.02,33.0,1,-22.11
 17/01/2019 20:15:00,33.12,33.0,1,-21.63
 17/01/2019 20:30:00,33.17,33.0,1,-20.92
 17/01/2019 20:45:00,33.21,33.0,1,-20.92
 17/01/2019 21:00:00,33.28,33.0,1,-20.11
 17/01/2019 21:15:00,33.23,33.0,1,-19.58
 17/01/2019 21:30:00,32.99,33.0,1,-18.49
 17/01/2019 21:45:00,33.0,33.0,1,-18.07
 17/01/2019 22:00:00,32.84,33.0,1,-17.55
 17/01/2019 22:15:00,32.89,33.0,1,-16.8
 17/01/2019 22:30:00,33.01,33.0,1,-16.79
 17/01/2019 22:45:00,32.89,33.0,1,-15.4
 17/01/2019 23:00:00,32.94,33.0,1,-15.4
 17/01/2019 23:15:00,33.05,33.0,1,-15.4
 17/01/2019 23:30:00,33.08,33.0,1,-14.73
 17/01/2019 23:45:00,33.11,33.0,1,-14.06
 18/01/2019 00:00:00,33.11,33.0,1,-14.06
 18/01/2019 00:15:00,32.84,33.0,1,-16.52
 18/01/2019 00:30:00,32.81,33.0,1,-16.75
 18/01/2019 00:45:00,32.81,33.0,1,-16.75
 18/01/2019 01:00:00,32.81,33.0,1,-16.75
 18/01/2019 01:15:00,32.71,33.0,1,-17.27
 18/01/2019 01:30:00,32.7,33.0,1,-17.3
 18/01/2019 01:45:00,32.81,33.0,1,-17.3
 18/01/2019 02:00:00,32.89,33.0,1,-17.3
 18/01/2019 02:15:00,33.05,33.0,1,-17.3
 18/01/2019 02:30:00,33.05,33.0,1,-17.3
 18/01/2019 02:45:00,33.05,33.0,1,-17.3
 18/01/2019 03:00:00,33.05,33.0,1,-16.4
 18/01/2019 03:15:00,33.09,33.0,1,-16.08
 18/01/2019 03:30:00,33.17,33.0,1,-16.08
 18/01/2019 03:45:00,33.2,33.0,1,-16.08
 18/01/2019 04:00:00,33.28,33.0,1,-15.62
 18/01/2019 04:15:00,33.28,33.0,1,-15.46
 18/01/2019 04:30:00,33.28,33.0,1,-15.11
 18/01/2019 04:45:00,33.28,33.0,1,-14.8
 18/01/2019 05:00:00,33.29,33.0,1,-14.0
 18/01/2019 05:15:00,33.11,33.0,1,-13.52
 18/01/2019 05:30:00,33.11,33.0,1,-13.52
 18/01/2019 05:45:00,33.06,33.0,1,-13.52
 18/01/2019 06:00:00,33.09,33.0,1,-13.78
 18/01/2019 06:15:00,32.94,33.0,1,-15.4
 18/01/2019 06:30:00,32.98,33.0,1,-16.08
 18/01/2019 06:45:00,32.96,33.0,1,-17.14
 18/01/2019 07:00:00,33.11,33.0,1,-17.3
 18/01/2019 07:15:00,33.11,33.0,1,-17.3
 18/01/2019 07:30:00,33.11,33.0,1,-17.3
 18/01/2019 07:45:00,33.11,33.0,1,-17.3
 18/01/2019 08:00:00,33.11,33.0,1,-17.3
 18/01/2019 08:15:00,33.11,33.0,1,-17.3
 18/01/2019 08:30:00,33.11,33.0,1,-17.3
 18/01/2019 08:45:00,33.11,33.0,1,-17.3
 18/01/2019 09:00:00,33.11,33.0,1,-17.3
 18/01/2019 09:15:00,33.11,33.0,1,-17.3
 18/01/2019 09:30:00,33.11,33.0,1,-17.3
 18/01/2019 09:45:00,33.08,33.0,1,-17.47
 18/01/2019 10:00:00,32.52,33.0,1,-21.1
 18/01/2019 10:15:00,32.52,33.0,1,-20.52
 18/01/2019 10:30:00,32.52,33.0,1,-20.49
 18/01/2019 10:45:00,32.52,33.0,1,-20.49
 18/01/2019 11:00:00,32.62,33.0,1,-20.49
 18/01/2019 11:15:00,32.64,33.0,1,-20.49
 18/01/2019 11:30:00,32.64,33.0,1,-20.49
 18/01/2019 11:45:00,32.64,33.0,1,-20.49
 18/01/2019 12:00:00,32.64,33.0,1,-20.49
 18/01/2019 12:15:00,32.64,33.0,1,-20.49
 18/01/2019 12:30:00,32.62,33.0,1,-20.73
 18/01/2019 12:45:00,32.52,33.0,1,-21.81
 18/01/2019 13:00:00,32.52,33.0,1,-21.81
 18/01/2019 13:15:00,32.73,33.0,1,-21.81
 18/01/2019 13:30:00,32.88,33.0,1,-21.81
 18/01/2019 13:45:00,32.99,33.0,1,-21.81
 18/01/2019 14:00:00,33.05,33.0,1,-21.81
 18/01/2019 14:15:00,32.94,33.0,1,-21.81
 18/01/2019 14:30:00,32.93,33.0,1,-21.81
 18/01/2019 14:45:00,32.95,33.0,1,-21.81
 18/01/2019 15:00:00,33.05,33.0,1,-21.81
 18/01/2019 15:15:00,33.05,33.0,1,-21.81
 18/01/2019 15:30:00,33.05,33.0,1,-21.81
 18/01/2019 15:45:00,32.96,33.0,1,-22.34
 18/01/2019 16:00:00,32.81,33.0,1,-23.21
 18/01/2019 16:15:00,32.81,33.0,1,-23.21
 18/01/2019 16:30:00,32.81,33.0,1,-23.21
 18/01/2019 16:45:00,32.81,33.0,1,-23.21
 18/01/2019 17:00:00,32.81,33.0,1,-23.21
 18/01/2019 17:15:00,32.81,33.0,1,-23.21
 18/01/2019 17:30:00,32.81,33.0,1,-23.21
 18/01/2019 17:45:00,32.81,33.0,1,-23.21
 18/01/2019 18:00:00,32.81,33.0,1,-23.21
 18/01/2019 18:15:00,32.81,33.0,1,-23.21
 18/01/2019 18:30:00,32.81,33.0,1,-23.21
 18/01/2019 18:45:00,32.81,33.0,1,-23.21
 18/01/2019 19:00:00,32.81,33.0,1,-23.21
 18/01/2019 19:15:00,32.81,33.0,1,-23.21
 18/01/2019 19:30:00,32.81,33.0,1,-23.21
 18/01/2019 19:45:00,32.81,33.0,1,-23.21
 18/01/2019 20:00:00,32.81,33.0,1,-23.21
 18/01/2019 20:15:00,32.81,33.0,1,-23.21
 18/01/2019 20:30:00,32.81,33.0,1,-23.21
 18/01/2019 20:45:00,32.81,33.0,1,-23.21
 18/01/2019 21:00:00,32.81,33.0,1,-23.21
 18/01/2019 21:15:00,32.81,33.0,1,-23.21
 18/01/2019 21:30:00,32.81,33.0,1,-23.21
 18/01/2019 21:45:00,32.81,33.0,1,-23.21
 18/01/2019 22:00:00,32.81,33.0,1,-23.21
 18/01/2019 22:15:00,32.81,33.0,1,-23.21
 18/01/2019 22:30:00,32.81,33.0,1,-23.21
 18/01/2019 22:45:00,32.81,33.0,1,-23.21
 18/01/2019 23:00:00,32.81,33.0,1,-23.21
 18/01/2019 23:15:00,32.81,33.0,1,-23.21
 18/01/2019 23:30:00,32.81,33.0,1,-23.21
 18/01/2019 23:45:00,32.81,33.0,1,-23.21
 19/01/2019 00:00:00,32.81,33.0,1,-23.21
 19/01/2019 00:15:00,32.81,33.0,1,-23.21
 19/01/2019 00:30:00,32.81,33.0,1,-23.21
 19/01/2019 00:45:00,32.81,33.0,1,-23.21
 19/01/2019 01:00:00,32.81,33.0,1,-23.21
 19/01/2019 01:15:00,32.81,33.0,1,-23.21
 19/01/2019 01:30:00,32.81,33.0,1,-23.21
 19/01/2019 01:45:00,32.81,33.0,1,-23.21
 19/01/2019 02:00:00,32.81,33.0,1,-23.21
 19/01/2019 02:15:00,32.81,33.0,1,-23.21
 19/01/2019 02:30:00,32.81,33.0,1,-23.21
 19/01/2019 02:45:00,32.81,33.0,1,-23.21
 19/01/2019 03:00:00,32.81,33.0,1,-23.21
 19/01/2019 03:15:00,32.81,33.0,1,-23.21
 19/01/2019 03:30:00,32.81,33.0,1,-23.21
 19/01/2019 03:45:00,32.81,33.0,1,-23.21
 19/01/2019 04:00:00,32.81,33.0,1,-23.21
 19/01/2019 04:15:00,32.81,33.0,1,-23.21
 19/01/2019 04:30:00,32.81,33.0,1,-23.21
 19/01/2019 04:45:00,32.81,33.0,1,-23.21
 19/01/2019 05:00:00,32.81,33.0,1,-23.21
 19/01/2019 05:15:00,32.81,33.0,1,-23.21
 19/01/2019 05:30:00,32.81,33.0,1,-23.21
 19/01/2019 05:45:00,32.81,33.0,1,-23.21
 19/01/2019 06:00:00,32.81,33.0,1,-23.21
 19/01/2019 06:15:00,32.81,33.0,1,-23.21
 19/01/2019 06:30:00,32.81,33.0,1,-23.21
 19/01/2019 06:45:00,32.81,33.0,1,-23.21
 19/01/2019 07:00:00,32.81,33.0,1,-23.21
 19/01/2019 07:15:00,32.81,33.0,1,-23.21
 19/01/2019 07:30:00,32.81,33.0,1,-23.21
 19/01/2019 07:45:00,32.81,33.0,1,-23.21
 19/01/2019 08:00:00,32.81,33.0,1,-23.21
 19/01/2019 08:15:00,32.81,33.0,1,-23.21
 19/01/2019 08:30:00,32.81,33.0,1,-23.21
 19/01/2019 08:45:00,32.81,33.0,1,-23.21
 19/01/2019 09:00:00,32.81,33.0,1,-23.21
 19/01/2019 09:15:00,32.81,33.0,1,-23.21
 19/01/2019 09:30:00,32.81,33.0,1,-23.21
 19/01/2019 09:45:00,32.81,33.0,1,-23.21
 19/01/2019 10:00:00,32.81,33.0,1,-23.21
 19/01/2019 10:15:00,32.81,33.0,1,-23.21
 19/01/2019 10:30:00,32.81,33.0,1,-23.21
 19/01/2019 10:45:00,32.81,33.0,1,-23.21
 19/01/2019 11:00:00,32.81,33.0,1,-23.21
 19/01/2019 11:15:00,32.81,33.0,1,-23.21
 19/01/2019 11:30:00,32.81,33.0,1,-23.21
 19/01/2019 11:45:00,32.81,33.0,1,-23.21
 19/01/2019 12:00:00,32.81,33.0,1,-23.21
 19/01/2019 12:15:00,32.81,33.0,1,-23.21
 19/01/2019 12:30:00,32.81,33.0,1,-23.21
 19/01/2019 12:45:00,32.81,33.0,1,-23.21
 19/01/2019 13:00:00,32.81,33.0,1,-23.21
 19/01/2019 13:15:00,32.81,33.0,1,-23.21
 19/01/2019 13:30:00,32.81,33.0,1,-23.21
 19/01/2019 13:45:00,32.81,33.0,1,-23.21
 19/01/2019 14:00:00,32.81,33.0,1,-23.21
 19/01/2019 14:15:00,32.81,33.0,1,-23.21
 19/01/2019 14:30:00,32.81,33.0,1,-23.21
 19/01/2019 14:45:00,32.81,33.0,1,-23.21
 19/01/2019 15:00:00,32.81,33.0,1,-23.21
 19/01/2019 15:15:00,32.81,33.0,1,-23.21
 19/01/2019 15:30:00,32.81,33.0,1,-23.21
 19/01/2019 15:45:00,32.81,33.0,1,-23.21
 19/01/2019 16:00:00,32.81,33.0,1,-23.21
 19/01/2019 16:15:00,32.81,33.0,1,-23.21
 19/01/2019 16:30:00,32.81,33.0,1,-23.21
 19/01/2019 16:45:00,32.81,33.0,1,-23.21
 19/01/2019 17:00:00,32.81,33.0,1,-23.21
 19/01/2019 17:15:00,32.81,33.0,1,-23.21
 19/01/2019 17:30:00,32.81,33.0,1,-23.21
 19/01/2019 17:45:00,32.81,33.0,1,-23.21
 19/01/2019 18:00:00,32.81,33.0,1,-23.21
 19/01/2019 18:15:00,32.81,33.0,1,-23.21
 19/01/2019 18:30:00,32.81,33.0,1,-23.21
 19/01/2019 18:45:00,32.81,33.0,1,-23.21
 19/01/2019 19:00:00,32.81,33.0,1,-23.21
 19/01/2019 19:15:00,32.81,33.0,1,-23.21
 19/01/2019 19:30:00,32.81,33.0,1,-23.21
 19/01/2019 19:45:00,32.81,33.0,1,-23.21
 19/01/2019 20:00:00,32.81,33.0,1,-23.21
 19/01/2019 20:15:00,32.81,33.0,1,-23.21
 19/01/2019 20:30:00,32.81,33.0,1,-23.21
 19/01/2019 20:45:00,32.81,33.0,1,-23.21
 19/01/2019 21:00:00,32.81,33.0,1,-23.21
 19/01/2019 21:15:00,32.81,33.0,1,-23.21
 19/01/2019 21:30:00,32.81,33.0,1,-23.21
 19/01/2019 21:45:00,32.81,33.0,1,-23.21
 19/01/2019 22:00:00,32.81,33.0,1,-23.21
 19/01/2019 22:15:00,32.81,33.0,1,-23.21
 19/01/2019 22:30:00,32.81,33.0,1,-23.21
 19/01/2019 22:45:00,32.81,33.0,1,-23.21
 19/01/2019 23:00:00,32.81,33.0,1,-23.21
 19/01/2019 23:15:00,32.81,33.0,1,-23.21
 19/01/2019 23:30:00,32.81,33.0,1,-23.21
 19/01/2019 23:45:00,32.81,33.0,1,-23.21
 20/01/2019 00:00:00,32.81,33.0,1,-23.21
 20/01/2019 00:15:00,32.81,33.0,1,-23.21
 20/01/2019 00:30:00,32.81,33.0,1,-23.21
 20/01/2019 00:45:00,32.81,33.0,1,-23.21
 20/01/2019 01:00:00,32.81,33.0,1,-23.21
 20/01/2019 01:15:00,32.81,33.0,1,-23.21
 20/01/2019 01:30:00,32.81,33.0,1,-23.21
 20/01/2019 01:45:00,32.81,33.0,1,-23.21
 20/01/2019 02:00:00,32.81,33.0,1,-23.21
 20/01/2019 02:15:00,32.81,33.0,1,-23.21
 20/01/2019 02:30:00,32.81,33.0,1,-23.21
 20/01/2019 02:45:00,32.81,33.0,1,-23.21
 20/01/2019 03:00:00,32.81,33.0,1,-23.21
 20/01/2019 03:15:00,32.81,33.0,1,-23.21
 20/01/2019 03:30:00,32.81,33.0,1,-23.21
 20/01/2019 03:45:00,32.81,33.0,1,-23.21
 20/01/2019 04:00:00,32.81,33.0,1,-23.21
 20/01/2019 04:15:00,32.81,33.0,1,-23.21
 20/01/2019 04:30:00,32.81,33.0,1,-23.21
 20/01/2019 04:45:00,32.81,33.0,1,-23.21
 20/01/2019 05:00:00,32.81,33.0,1,-23.21
 20/01/2019 05:15:00,32.81,33.0,1,-23.21
 20/01/2019 05:30:00,32.81,33.0,1,-23.21
 20/01/2019 05:45:00,32.81,33.0,1,-23.21
 20/01/2019 06:00:00,32.81,33.0,1,-23.21
 20/01/2019 06:15:00,32.81,33.0,1,-23.21
 20/01/2019 06:30:00,32.81,33.0,1,-23.21
 20/01/2019 06:45:00,32.81,33.0,1,-23.21
 20/01/2019 07:00:00,32.81,33.0,1,-23.21
 20/01/2019 07:15:00,32.81,33.0,1,-23.21
 20/01/2019 07:30:00,32.81,33.0,1,-23.21
 20/01/2019 07:45:00,32.81,33.0,1,-23.21
 20/01/2019 08:00:00,32.81,33.0,1,-23.21
 20/01/2019 08:15:00,32.81,33.0,1,-23.21
 20/01/2019 08:30:00,32.81,33.0,1,-23.21
 20/01/2019 08:45:00,32.81,33.0,1,-23.21
 20/01/2019 09:00:00,32.81,33.0,1,-23.21
 20/01/2019 09:15:00,32.81,33.0,1,-23.21
 20/01/2019 09:30:00,32.81,33.0,1,-23.21
 20/01/2019 09:45:00,32.81,33.0,1,-23.21
 20/01/2019 10:00:00,32.81,33.0,1,-23.21
 20/01/2019 10:15:00,32.81,33.0,1,-23.21
 20/01/2019 10:30:00,32.81,33.0,1,-23.21
 20/01/2019 10:45:00,32.81,33.0,1,-23.21
 20/01/2019 11:00:00,32.81,33.0,1,-23.21
 20/01/2019 11:15:00,32.81,33.0,1,-23.21
 20/01/2019 11:30:00,32.81,33.0,1,-23.21
 20/01/2019 11:45:00,32.81,33.0,1,-23.21
 20/01/2019 12:00:00,32.81,33.0,1,-23.21
 20/01/2019 12:15:00,32.81,33.0,1,-23.21
 20/01/2019 12:30:00,32.81,33.0,1,-23.21
 20/01/2019 12:45:00,32.81,33.0,1,-23.21
 20/01/2019 13:00:00,32.81,33.0,1,-23.21
 20/01/2019 13:15:00,32.81,33.0,1,-23.21
 20/01/2019 13:30:00,32.81,33.0,1,-23.21
 20/01/2019 13:45:00,32.81,33.0,1,-23.21
 20/01/2019 14:00:00,32.81,33.0,1,-23.21
 20/01/2019 14:15:00,32.81,33.0,1,-23.21
 20/01/2019 14:30:00,32.81,33.0,1,-23.21
 20/01/2019 14:45:00,32.81,33.0,1,-23.21
 20/01/2019 15:00:00,32.81,33.0,1,-23.21
 20/01/2019 15:15:00,32.81,33.0,1,-23.21
 20/01/2019 15:30:00,32.81,33.0,1,-23.21
 20/01/2019 15:45:00,32.81,33.0,1,-23.21
 20/01/2019 16:00:00,32.81,33.0,1,-23.21
 20/01/2019 16:15:00,32.81,33.0,1,-23.21
 20/01/2019 16:30:00,32.81,33.0,1,-23.21
 20/01/2019 16:45:00,32.81,33.0,1,-23.21
 20/01/2019 17:00:00,32.81,33.0,1,-23.21
 20/01/2019 17:15:00,32.81,33.0,1,-23.21
 20/01/2019 17:30:00,32.81,33.0,1,-23.21
 20/01/2019 17:45:00,32.81,33.0,1,-23.21
 20/01/2019 18:00:00,32.81,33.0,1,-23.21
 20/01/2019 18:15:00,32.81,33.0,1,-23.21
 20/01/2019 18:30:00,32.81,33.0,1,-23.21
 20/01/2019 18:45:00,32.81,33.0,1,-23.21
 20/01/2019 19:00:00,32.81,33.0,1,-23.21
 20/01/2019 19:15:00,32.81,33.0,1,-23.21
 20/01/2019 19:30:00,32.81,33.0,1,-23.21
 20/01/2019 19:45:00,32.81,33.0,1,-23.21
 20/01/2019 20:00:00,32.81,33.0,1,-23.21
 20/01/2019 20:15:00,32.81,33.0,1,-23.21
 20/01/2019 20:30:00,32.81,33.0,1,-23.21
 20/01/2019 20:45:00,32.81,33.0,1,-23.21
 20/01/2019 21:00:00,32.81,33.0,1,-23.21
 20/01/2019 21:15:00,32.81,33.0,1,-23.21
 20/01/2019 21:30:00,32.81,33.0,1,-23.21
 20/01/2019 21:45:00,32.81,33.0,1,-23.21
 20/01/2019 22:00:00,32.81,33.0,1,-23.21
 20/01/2019 22:15:00,32.81,33.0,1,-23.21
 20/01/2019 22:30:00,32.81,33.0,1,-23.21
 20/01/2019 22:45:00,32.81,33.0,1,-23.21
 20/01/2019 23:00:00,32.81,33.0,1,-23.21
 20/01/2019 23:15:00,32.81,33.0,1,-23.21
 20/01/2019 23:30:00,32.81,33.0,1,-23.21
 20/01/2019 23:45:00,32.81,33.0,1,-23.21
 21/01/2019 00:00:00,32.81,33.0,1,-23.21
 21/01/2019 00:00:00,32.81,33.0,1,-23.21
 21/01/2019 00:15:00,32.81,33.0,1,-23.21
 21/01/2019 00:30:00,32.81,33.0,1,-23.21
 21/01/2019 00:45:00,32.81,33.0,1,-23.21
 21/01/2019 01:00:00,32.81,33.0,1,-23.21
 21/01/2019 01:15:00,32.81,33.0,1,-23.21
 21/01/2019 01:30:00,32.81,33.0,1,-23.21
 21/01/2019 01:45:00,32.81,33.0,1,-23.21
 21/01/2019 02:00:00,32.81,33.0,1,-23.21
 21/01/2019 02:15:00,32.81,33.0,1,-23.21
 21/01/2019 02:30:00,32.81,33.0,1,-23.21
 21/01/2019 02:45:00,32.81,33.0,1,-23.21
 21/01/2019 03:00:00,32.81,33.0,1,-23.21
 21/01/2019 03:15:00,32.81,33.0,1,-23.21
 21/01/2019 03:30:00,32.81,33.0,1,-23.21
 21/01/2019 03:45:00,32.81,33.0,1,-23.21
 21/01/2019 04:00:00,32.81,33.0,1,-23.21
 21/01/2019 04:15:00,32.81,33.0,1,-23.21
 21/01/2019 04:30:00,32.81,33.0,1,-23.21
 21/01/2019 04:45:00,32.81,33.0,1,-23.21
 21/01/2019 05:00:00,32.81,33.0,1,-23.21
 21/01/2019 05:15:00,32.81,33.0,1,-23.21
 21/01/2019 05:30:00,32.81,33.0,1,-23.21
 21/01/2019 05:45:00,32.81,33.0,1,-23.21
 21/01/2019 06:00:00,32.81,33.0,1,-23.21
 21/01/2019 06:15:00,32.81,33.0,1,-23.21
 21/01/2019 06:30:00,32.81,33.0,1,-23.21
 21/01/2019 06:45:00,32.81,33.0,1,-23.21
 21/01/2019 07:00:00,32.81,33.0,1,-23.21
 21/01/2019 07:15:00,32.81,33.0,1,-23.21
 21/01/2019 07:30:00,32.81,33.0,1,-23.21
 21/01/2019 07:45:00,32.81,33.0,1,-23.21
 21/01/2019 08:00:00,32.81,33.0,1,-23.21
 21/01/2019 08:15:00,32.81,33.0,1,-23.21
 21/01/2019 08:30:00,32.81,33.0,1,-23.21
 21/01/2019 08:45:00,32.81,33.0,1,-23.21
 21/01/2019 09:00:00,33.14,33.0,1,-23.21
 21/01/2019 09:15:00,33.15,33.0,1,-23.21
 21/01/2019 09:30:00,33.21,33.0,1,-23.21
 21/01/2019 09:45:00,33.23,33.0,1,-21.83
 21/01/2019 10:00:00,33.18,33.0,1,-17.22
 21/01/2019 10:15:00,33.05,33.0,1,-18.54
 21/01/2019 10:30:00,33.05,33.0,1,-18.54
 21/01/2019 10:45:00,33.05,33.0,1,-18.29
 21/01/2019 11:00:00,33.04,33.0,1,-18.2
 21/01/2019 11:15:00,32.9,33.0,1,-19.18
 21/01/2019 11:30:00,33.06,33.0,1,-18.76
 21/01/2019 11:45:00,33.01,33.0,1,-8.86
 21/01/2019 12:00:00,32.9,33.0,1,-12.22
 21/01/2019 12:15:00,32.76,33.0,1,-17.66
 21/01/2019 12:30:00,32.76,33.0,1,-18.64
 21/01/2019 12:45:00,32.82,33.0,1,-18.64
 21/01/2019 13:00:00,32.84,33.0,1,-18.64
 21/01/2019 13:15:00,32.79,33.0,1,-18.66
 21/01/2019 13:30:00,32.76,33.0,1,-19.97
 21/01/2019 13:45:00,32.76,33.0,1,-19.97
 21/01/2019 14:00:00,32.66,33.0,1,-19.97
 21/01/2019 14:15:00,32.61,33.0,1,-19.43
 21/01/2019 14:30:00,32.58,33.0,1,-19.17
 21/01/2019 14:45:00,32.57,33.0,1,-19.17
 21/01/2019 15:00:00,32.64,33.0,1,-19.99
 21/01/2019 15:15:00,32.93,33.0,1,-20.39
 21/01/2019 15:30:00,32.87,33.0,1,-20.39
 21/01/2019 15:45:00,32.87,33.0,1,-20.39
 21/01/2019 16:00:00,33.06,33.0,1,-12.63
 21/01/2019 16:15:00,33.09,33.0,1,-11.06
 21/01/2019 16:30:00,33.07,33.0,1,-11.81
 21/01/2019 16:45:00,33.1,33.0,1,-13.44
 21/01/2019 17:00:00,32.99,33.0,1,-14.25
 21/01/2019 17:15:00,32.99,33.0,1,-15.31
 21/01/2019 17:30:00,32.93,33.0,1,-16.54
 21/01/2019 17:45:00,32.94,33.0,1,-16.68
 21/01/2019 18:00:00,33.02,33.0,1,-16.68
 21/01/2019 18:15:00,33.07,33.0,1,-16.25
 21/01/2019 18:30:00,33.17,33.0,1,-15.65
 21/01/2019 18:45:00,32.98,33.0,1,-15.45
 21/01/2019 19:00:00,32.97,33.0,1,-15.1
 21/01/2019 19:15:00,33.05,33.0,1,-14.0
 21/01/2019 19:30:00,32.96,33.0,1,-22.16
 21/01/2019 19:45:00,32.96,33.0,1,-23.23
 21/01/2019 20:00:00,33.08,33.0,1,-22.73
 21/01/2019 20:15:00,33.07,33.0,1,-22.09
 21/01/2019 20:30:00,32.85,33.0,1,-21.43
 21/01/2019 20:45:00,32.81,33.0,1,-21.43
 21/01/2019 21:00:00,32.96,33.0,1,-20.97
 21/01/2019 21:15:00,32.99,33.0,1,-19.97
 21/01/2019 21:30:00,33.06,33.0,1,-19.45
 21/01/2019 21:45:00,33.22,33.0,1,-18.8
 21/01/2019 22:00:00,33.26,33.0,1,-17.51
 21/01/2019 22:15:00,32.94,33.0,1,-16.83
 21/01/2019 22:30:00,32.7,33.0,1,-15.65
 21/01/2019 22:45:00,32.72,33.0,1,-14.8
 21/01/2019 23:00:00,32.81,33.0,1,-14.8
 21/01/2019 23:15:00,32.76,33.0,1,-14.8
 21/01/2019 23:30:00,32.81,33.0,1,-14.8
 21/01/2019 23:45:00,32.81,33.0,1,-14.8
 22/01/2019 00:00:00,32.87,33.0,1,-14.02
 22/01/2019 00:15:00,32.82,33.0,1,-16.25
 22/01/2019 00:30:00,32.87,33.0,1,-16.63
 22/01/2019 00:45:00,32.76,33.0,1,-16.91
 22/01/2019 01:00:00,32.76,33.0,1,-17.29
 22/01/2019 01:15:00,32.81,33.0,1,-17.29
 22/01/2019 01:30:00,32.87,33.0,1,-17.29
 22/01/2019 01:45:00,32.93,33.0,1,-17.29
 22/01/2019 02:00:00,32.97,33.0,1,-17.29
 22/01/2019 02:15:00,32.99,33.0,1,-17.29
 22/01/2019 02:30:00,32.99,33.0,1,-17.29
 22/01/2019 02:45:00,32.99,33.0,1,-17.16
 22/01/2019 03:00:00,33.11,33.0,1,-16.08
 22/01/2019 03:15:00,33.17,33.0,1,-16.08
 22/01/2019 03:30:00,33.17,33.0,1,-16.08
 22/01/2019 03:45:00,33.23,33.0,1,-15.98
 22/01/2019 04:00:00,33.4,33.0,1,-15.47
 22/01/2019 04:15:00,33.34,33.0,1,-15.47
 22/01/2019 04:30:00,33.34,33.0,1,-15.47
 22/01/2019 04:45:00,33.34,33.0,1,-14.13
 22/01/2019 05:00:00,33.29,33.0,1,-14.12
 22/01/2019 05:15:00,33.25,33.0,1,-14.12
 22/01/2019 05:30:00,33.17,33.0,1,-14.12
 22/01/2019 05:45:00,33.17,33.0,1,-14.12
 22/01/2019 06:00:00,33.17,33.0,1,-14.81
 22/01/2019 06:15:00,32.96,33.0,1,-15.6
 22/01/2019 06:30:00,33.08,33.0,1,-16.21
 22/01/2019 06:45:00,33.1,33.0,1,-17.63
 22/01/2019 07:00:00,33.03,33.0,1,-18.82
 22/01/2019 07:15:00,32.94,33.0,1,-19.44
 22/01/2019 07:30:00,32.78,33.0,1,-19.44
 22/01/2019 07:45:00,32.62,33.0,1,-19.44
 22/01/2019 08:00:00,32.52,33.0,1,-19.44
 22/01/2019 08:15:00,32.58,33.0,1,-19.44
 22/01/2019 08:30:00,32.55,33.0,1,-19.91
 22/01/2019 08:45:00,32.46,33.0,1,-21.15
 22/01/2019 09:00:00,32.55,33.0,1,-21.15
 22/01/2019 09:15:00,32.84,33.0,1,-21.15
 22/01/2019 09:30:00,32.99,33.0,1,-21.15
 22/01/2019 09:45:00,32.9,33.0,1,-21.15
 22/01/2019 10:00:00,32.88,33.0,1,-20.86
 22/01/2019 10:15:00,32.9,33.0,1,-20.61
 22/01/2019 10:30:00,32.81,33.0,1,-20.61
 22/01/2019 10:45:00,32.81,33.0,1,-19.99
 22/01/2019 11:00:00,32.81,33.0,1,-19.74
 22/01/2019 11:15:00,32.88,33.0,1,-19.65
 22/01/2019 11:30:00,32.86,33.0,1,-18.76
 22/01/2019 11:45:00,32.89,33.0,1,-19.86
 22/01/2019 12:00:00,33.09,33.0,1,-14.83
 22/01/2019 12:15:00,33.13,33.0,1,-10.54
 22/01/2019 12:30:00,32.87,33.0,1,-10.48
 22/01/2019 12:45:00,32.89,33.0,1,-9.97
 22/01/2019 13:00:00,32.9,33.0,1,-10.28
 22/01/2019 13:15:00,32.72,33.0,1,-19.37
 22/01/2019 13:30:00,32.68,33.0,1,-19.97
 22/01/2019 13:45:00,32.66,33.0,1,-19.97
 22/01/2019 14:00:00,32.58,33.0,1,-19.97
 22/01/2019 14:15:00,32.58,33.0,1,-19.97
 22/01/2019 14:30:00,32.66,33.0,1,-19.92
 22/01/2019 14:45:00,32.7,33.0,1,-19.31
 22/01/2019 15:00:00,32.7,33.0,1,-19.31
 22/01/2019 15:15:00,32.73,33.0,1,-19.31
 22/01/2019 15:30:00,32.76,33.0,1,-19.31
 22/01/2019 15:45:00,32.75,33.0,1,-19.51
 22/01/2019 16:00:00,32.59,33.0,1,-19.97
 22/01/2019 16:15:00,32.58,33.0,1,-20.27
 22/01/2019 16:30:00,32.7,33.0,1,-21.98
 22/01/2019 16:45:00,32.89,33.0,1,-23.24
 22/01/2019 17:00:00,32.76,33.0,1,-23.14
 22/01/2019 17:15:00,32.87,33.0,1,-15.99
 22/01/2019 17:30:00,32.87,33.0,1,-16.37
 22/01/2019 17:45:00,32.87,33.0,1,-16.43
 22/01/2019 18:00:00,32.87,33.0,1,-16.43
 22/01/2019 18:15:00,32.9,33.0,1,-16.43
 22/01/2019 18:30:00,32.99,33.0,1,-16.43
 22/01/2019 18:45:00,32.91,33.0,1,-16.4
 22/01/2019 19:00:00,33.08,33.0,1,-15.93
 22/01/2019 19:15:00,33.11,33.0,1,-14.75
 22/01/2019 19:30:00,33.21,33.0,1,-14.4
 22/01/2019 19:45:00,33.1,33.0,1,-13.58
 22/01/2019 20:00:00,33.17,33.0,1,-13.09
 22/01/2019 20:15:00,32.94,33.0,1,-11.48
 22/01/2019 20:30:00,32.98,33.0,1,-11.34
 22/01/2019 20:45:00,32.88,33.0,1,-13.92
 22/01/2019 21:00:00,32.65,33.0,1,-19.95
 22/01/2019 21:15:00,32.78,33.0,1,-19.95
 22/01/2019 21:30:00,32.9,33.0,1,-18.76
 22/01/2019 21:45:00,32.87,33.0,1,-18.44
 22/01/2019 22:00:00,32.94,33.0,1,-17.39
 22/01/2019 22:15:00,33.0,33.0,1,-17.28
 22/01/2019 22:30:00,33.13,33.0,1,-15.92
 22/01/2019 22:45:00,33.12,33.0,1,-15.49
 22/01/2019 23:00:00,33.22,33.0,1,-14.36
 22/01/2019 23:15:00,33.22,33.0,1,-14.11
 22/01/2019 23:30:00,33.32,33.0,1,-14.11
 22/01/2019 23:45:00,33.24,33.0,1,-14.11
 23/01/2019 00:00:00,33.34,33.0,1,-14.11
 23/01/2019 00:15:00,33.12,33.0,1,-15.52
 23/01/2019 00:30:00,33.09,33.0,1,-16.7
 23/01/2019 00:45:00,33.0,33.0,1,-16.7
 23/01/2019 01:00:00,32.99,33.0,1,-16.7
 23/01/2019 01:15:00,32.99,33.0,1,-16.7
 23/01/2019 01:30:00,33.01,33.0,1,-16.7
 23/01/2019 01:45:00,33.11,33.0,1,-16.7
 23/01/2019 02:00:00,33.11,33.0,1,-16.7
 23/01/2019 02:15:00,33.11,33.0,1,-16.7
 23/01/2019 02:30:00,33.18,33.0,1,-16.7
 23/01/2019 02:45:00,33.22,33.0,1,-16.7
 23/01/2019 03:00:00,33.22,33.0,1,-16.61
 23/01/2019 03:15:00,33.22,33.0,1,-16.13
 23/01/2019 03:30:00,33.3,33.0,1,-15.46
 23/01/2019 03:45:00,33.21,33.0,1,-14.78
 23/01/2019 04:00:00,32.99,33.0,1,-14.78
 23/01/2019 04:15:00,32.99,33.0,1,-14.78
 23/01/2019 04:30:00,32.99,33.0,1,-14.78
 23/01/2019 04:45:00,33.07,33.0,1,-14.78
 23/01/2019 05:00:00,33.05,33.0,1,-14.26
 23/01/2019 05:15:00,32.98,33.0,1,-13.45
 23/01/2019 05:30:00,32.93,33.0,1,-13.45
 23/01/2019 05:45:00,32.93,33.0,1,-13.65
 23/01/2019 06:00:00,32.89,33.0,1,-14.85
 23/01/2019 06:15:00,32.77,33.0,1,-16.16
 23/01/2019 06:30:00,32.87,33.0,1,-16.67
 23/01/2019 06:45:00,32.71,33.0,1,-17.95
 23/01/2019 07:00:00,32.76,33.0,1,-19.31
 23/01/2019 07:15:00,32.72,33.0,1,-19.31
 23/01/2019 07:30:00,32.62,33.0,1,-19.31
 23/01/2019 07:45:00,32.55,33.0,1,-19.43
 23/01/2019 08:00:00,32.85,33.0,1,-21.05
 23/01/2019 08:15:00,32.83,33.0,1,-19.16
 23/01/2019 08:30:00,33.13,33.0,1,-10.87
 23/01/2019 08:45:00,33.22,33.0,1,-10.64
 23/01/2019 09:00:00,33.22,33.0,1,-10.64
 23/01/2019 09:15:00,33.22,33.0,1,-10.53
 23/01/2019 09:30:00,33.12,33.0,1,-9.54
 23/01/2019 09:45:00,33.05,33.0,1,-9.32
 23/01/2019 10:00:00,33.07,33.0,2,-8.82
 23/01/2019 10:15:00,33.15,32.97,2,-8.52
 23/01/2019 10:30:00,33.22,32.97,2,-7.98
 23/01/2019 10:45:00,33.22,32.97,2,-8.03
 23/01/2019 11:00:00,33.22,32.97,2,-7.92
 23/01/2019 11:15:00,33.18,32.97,2,-7.38
 23/01/2019 11:30:00,33.06,32.97,2,-6.8
 23/01/2019 11:45:00,32.77,32.97,2,-7.37
 23/01/2019 12:00:00,32.59,32.97,2,-16.04
 23/01/2019 12:15:00,32.58,32.97,2,-15.88
 23/01/2019 12:30:00,32.61,32.97,2,-15.96
 23/01/2019 12:45:00,32.64,32.97,2,-16.44
 23/01/2019 13:00:00,32.84,32.97,2,-8.27
 23/01/2019 13:15:00,32.86,32.97,2,-7.28
 23/01/2019 13:30:00,32.81,32.97,2,-7.02
 23/01/2019 13:45:00,32.81,32.97,2,-8.08
 23/01/2019 14:00:00,32.81,32.97,2,-8.22
 23/01/2019 14:15:00,32.78,32.97,2,-7.65
 23/01/2019 14:30:00,32.76,32.97,2,-9.08
 23/01/2019 14:45:00,32.76,32.97,2,-9.32
 23/01/2019 15:00:00,32.68,32.97,2,-13.69
 23/01/2019 15:15:00,32.58,32.97,2,-19.12
 23/01/2019 15:30:00,32.58,32.97,2,-19.17
