DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/01/2019 15:45:00,32.54,32.97,2,-19.17
 23/01/2019 16:00:00,32.84,32.97,2,-18.84
 23/01/2019 16:15:00,33.05,32.97,2,-11.75
 23/01/2019 16:30:00,33.07,32.97,2,-12.02
 23/01/2019 16:45:00,33.17,32.97,2,-12.88
 23/01/2019 17:00:00,33.05,32.97,2,-13.98
 23/01/2019 17:15:00,33.03,32.97,2,-14.96
 23/01/2019 17:30:00,33.01,32.97,2,-15.83
 23/01/2019 17:45:00,32.93,32.97,2,-15.85
 23/01/2019 18:00:00,32.96,32.97,2,-15.85
 23/01/2019 18:15:00,33.02,32.97,2,-15.85
 23/01/2019 18:30:00,33.05,32.97,2,-15.85
 23/01/2019 18:45:00,33.05,32.97,2,-15.85
 23/01/2019 19:00:00,33.16,32.97,2,-15.53
 23/01/2019 19:15:00,33.17,32.97,2,-14.67
 23/01/2019 19:30:00,33.13,32.97,2,-14.43
 23/01/2019 19:45:00,32.97,32.97,2,-13.09
 23/01/2019 20:00:00,33.1,32.97,2,-12.56
 23/01/2019 20:15:00,32.91,32.97,2,-19.7
 23/01/2019 20:30:00,32.96,32.97,2,-21.42
 23/01/2019 20:45:00,32.97,32.97,2,-20.77
 23/01/2019 21:00:00,33.05,32.97,2,-19.81
 23/01/2019 21:15:00,33.03,32.97,2,-19.43
 23/01/2019 21:30:00,32.91,32.97,2,-19.43
 23/01/2019 21:45:00,32.65,32.97,2,-18.28
 23/01/2019 22:00:00,32.76,32.97,2,-18.21
 23/01/2019 22:15:00,32.85,32.97,2,-17.51
 23/01/2019 22:30:00,32.77,32.97,2,-16.35
 23/01/2019 22:45:00,32.76,32.97,2,-14.85
 23/01/2019 23:00:00,32.91,32.97,2,-14.84
 23/01/2019 23:15:00,32.99,32.97,2,-14.84
 23/01/2019 23:30:00,32.98,32.97,2,-14.84
 23/01/2019 23:45:00,32.87,32.97,2,-14.2
 24/01/2019 00:00:00,32.92,32.97,2,-14.12
 24/01/2019 00:15:00,32.76,32.97,2,-15.45
 24/01/2019 00:30:00,32.88,32.97,2,-17.07
 24/01/2019 00:45:00,32.87,32.97,2,-17.29
 24/01/2019 01:00:00,32.87,32.97,2,-17.29
 24/01/2019 01:15:00,32.87,32.97,2,-17.29
 24/01/2019 01:30:00,32.96,32.97,2,-17.29
 24/01/2019 01:45:00,32.99,32.97,2,-17.29
 24/01/2019 02:00:00,33.09,32.97,2,-17.29
 24/01/2019 02:15:00,33.11,32.97,2,-17.29
 24/01/2019 02:30:00,33.11,32.97,2,-17.29
 24/01/2019 02:45:00,33.11,32.97,2,-16.87
 24/01/2019 03:00:00,33.16,32.97,2,-16.03
 24/01/2019 03:15:00,33.22,32.97,2,-16.03
 24/01/2019 03:30:00,33.27,32.97,2,-16.03
 24/01/2019 03:45:00,33.34,32.97,2,-15.12
 24/01/2019 04:00:00,33.21,32.97,2,-14.76
 24/01/2019 04:15:00,33.06,32.97,2,-14.76
 24/01/2019 04:30:00,33.05,32.97,2,-14.76
 24/01/2019 04:45:00,33.0,32.97,2,-13.96
 24/01/2019 05:00:00,33.03,32.97,2,-13.94
 24/01/2019 05:15:00,32.84,32.97,2,-13.94
 24/01/2019 05:30:00,32.83,32.97,2,-13.94
 24/01/2019 05:45:00,33.05,32.97,2,-13.94
 24/01/2019 06:00:00,33.12,32.97,2,-13.94
 24/01/2019 06:15:00,32.95,32.97,2,-15.25
 24/01/2019 06:30:00,32.96,32.97,2,-15.54
 24/01/2019 06:45:00,32.79,32.97,2,-16.76
 24/01/2019 07:00:00,32.81,32.97,2,-18.23
 24/01/2019 07:15:00,32.95,32.97,2,-19.3
 24/01/2019 07:30:00,32.87,32.97,2,-19.3
 24/01/2019 07:45:00,32.74,32.97,2,-19.3
 24/01/2019 08:00:00,32.62,32.97,2,-19.6
 24/01/2019 08:15:00,32.57,32.85,2,-19.83
 24/01/2019 08:30:00,32.46,32.7,2,-20.11
 24/01/2019 08:45:00,32.49,32.7,2,-20.49
 24/01/2019 09:00:00,32.46,32.7,2,-20.49
 24/01/2019 09:15:00,32.51,32.7,2,-12.45
 24/01/2019 09:30:00,32.52,32.7,2,-11.23
 24/01/2019 09:45:00,32.53,32.7,2,-11.21
 24/01/2019 10:00:00,32.64,32.7,2,-10.57
 24/01/2019 10:15:00,32.64,32.7,2,-10.57
 24/01/2019 10:30:00,32.64,32.7,2,-10.34
 24/01/2019 10:45:00,32.64,32.7,2,-9.9
 24/01/2019 11:00:00,32.64,32.7,2,-9.9
 24/01/2019 11:15:00,32.59,32.7,2,-9.9
 24/01/2019 11:30:00,32.58,32.7,2,-9.9
 24/01/2019 11:45:00,32.58,32.7,2,-9.9
 24/01/2019 12:00:00,32.44,32.36,2,-9.9
 24/01/2019 12:15:00,31.88,31.72,2,-10.49
 24/01/2019 12:30:00,32.0,32.19,2,-10.66
 24/01/2019 12:45:00,32.12,32.34,2,-10.66
 24/01/2019 13:00:00,32.28,32.34,2,-10.08
 24/01/2019 13:15:00,32.36,32.53,2,-9.82
 24/01/2019 13:30:00,32.69,32.9,2,-9.82
 24/01/2019 13:45:00,32.71,32.9,2,-9.82
 24/01/2019 14:00:00,32.83,32.9,2,-8.71
 24/01/2019 14:15:00,32.79,32.9,2,-6.94
 24/01/2019 14:30:00,32.84,32.9,2,-7.26
 24/01/2019 14:45:00,32.81,32.9,2,-7.22
 24/01/2019 15:00:00,32.25,32.35,1,-7.99
 24/01/2019 15:15:00,33.2,33.0,1,-8.38
 24/01/2019 15:30:00,33.19,33.0,1,-8.38
 24/01/2019 15:45:00,33.17,33.0,1,-8.77
 24/01/2019 16:00:00,33.06,32.88,2,-9.62
 24/01/2019 16:15:00,32.52,32.44,2,-10.05
 24/01/2019 16:30:00,32.48,32.52,2,-10.96
 24/01/2019 16:45:00,32.61,32.54,2,-12.0
 24/01/2019 17:00:00,32.52,32.54,2,-12.77
 24/01/2019 17:15:00,32.49,32.54,2,-13.7
 24/01/2019 17:30:00,32.36,32.54,2,-14.43
 24/01/2019 17:45:00,32.24,32.15,2,-15.09
 24/01/2019 18:00:00,32.11,31.91,2,-15.53
 24/01/2019 18:15:00,32.36,32.58,1,-15.53
 24/01/2019 18:30:00,32.9,33.0,1,-15.21
 24/01/2019 18:45:00,32.99,33.0,1,-14.53
 24/01/2019 19:00:00,32.99,33.0,1,-14.07
 24/01/2019 19:15:00,32.99,32.99,2,-14.07
 24/01/2019 19:30:00,33.05,32.97,2,-12.79
 24/01/2019 19:45:00,32.94,32.97,2,-18.33
 24/01/2019 20:00:00,32.93,32.97,2,-22.01
 24/01/2019 20:15:00,32.97,32.97,2,-21.45
 24/01/2019 20:30:00,32.93,32.97,2,-20.77
 24/01/2019 20:45:00,32.93,32.97,2,-20.12
 24/01/2019 21:00:00,33.0,32.97,2,-19.44
 24/01/2019 21:15:00,33.07,32.97,2,-19.06
 24/01/2019 21:30:00,32.99,32.97,2,-18.09
 24/01/2019 21:45:00,32.99,32.97,2,-18.09
 24/01/2019 22:00:00,33.06,32.97,2,-17.82
 24/01/2019 22:15:00,33.06,32.97,2,-16.3
 24/01/2019 22:30:00,32.79,32.97,2,-16.1
 24/01/2019 22:45:00,32.66,32.97,2,-14.84
 24/01/2019 23:00:00,32.88,32.97,2,-14.67
 24/01/2019 23:15:00,32.99,32.97,2,-14.21
 24/01/2019 23:30:00,33.09,32.97,2,-14.21
 24/01/2019 23:45:00,33.15,32.97,2,-14.21
 25/01/2019 00:00:00,33.22,32.97,2,-14.21
 25/01/2019 00:15:00,33.07,32.97,2,-15.27
 25/01/2019 00:30:00,32.94,32.97,2,-15.57
 25/01/2019 00:45:00,32.93,32.97,2,-16.0
 25/01/2019 01:00:00,32.93,32.97,2,-16.83
 25/01/2019 01:15:00,32.93,32.97,2,-16.83
 25/01/2019 01:30:00,32.93,32.97,2,-16.82
 25/01/2019 01:45:00,32.98,32.97,2,-16.26
 25/01/2019 02:00:00,33.05,32.97,2,-16.26
 25/01/2019 02:15:00,32.94,32.97,2,-16.26
 25/01/2019 02:30:00,32.99,32.97,2,-16.24
 25/01/2019 02:45:00,32.96,32.97,2,-15.54
 25/01/2019 03:00:00,33.05,32.97,2,-15.54
 25/01/2019 03:15:00,33.05,32.97,2,-14.61
 25/01/2019 03:30:00,33.05,32.97,2,-14.19
 25/01/2019 03:45:00,33.1,32.97,2,-14.19
 25/01/2019 04:00:00,33.16,32.97,2,-14.19
 25/01/2019 04:15:00,33.15,32.97,2,-14.06
 25/01/2019 04:30:00,33.13,32.97,2,-12.75
 25/01/2019 04:45:00,33.11,32.97,2,-12.75
 25/01/2019 05:00:00,33.13,32.97,2,-12.75
 25/01/2019 05:15:00,33.02,32.97,2,-12.75
 25/01/2019 05:30:00,33.11,32.97,2,-12.75
 25/01/2019 05:45:00,33.1,32.97,2,-12.75
 25/01/2019 06:00:00,32.99,32.97,2,-12.75
 25/01/2019 06:15:00,32.77,32.97,2,-14.04
 25/01/2019 06:30:00,32.92,32.97,2,-14.83
 25/01/2019 06:45:00,32.99,32.97,2,-15.67
 25/01/2019 07:00:00,32.91,32.97,2,-17.01
 25/01/2019 07:15:00,32.8,32.97,2,-17.01
 25/01/2019 07:30:00,32.76,32.97,2,-17.72
 25/01/2019 07:45:00,32.74,32.97,2,-18.32
 25/01/2019 08:00:00,32.69,32.97,2,-18.32
 25/01/2019 08:15:00,32.79,32.97,2,-18.58
 25/01/2019 08:30:00,32.76,32.97,2,-19.31
 25/01/2019 08:45:00,32.76,32.97,2,-19.31
 25/01/2019 09:00:00,32.76,32.97,2,-19.31
 25/01/2019 09:15:00,32.73,32.97,2,-19.31
 25/01/2019 09:30:00,32.66,32.97,2,-19.31
 25/01/2019 09:45:00,32.76,32.97,2,-19.31
 25/01/2019 10:00:00,32.76,32.97,2,-19.31
 25/01/2019 10:15:00,32.82,32.97,2,-19.0
 25/01/2019 10:30:00,32.87,32.97,2,-17.98
 25/01/2019 10:45:00,32.82,32.97,2,-17.85
 25/01/2019 11:00:00,32.78,32.97,2,-17.98
 25/01/2019 11:15:00,32.7,32.97,2,-17.98
 25/01/2019 11:30:00,32.7,32.97,2,-17.98
 25/01/2019 11:45:00,32.7,32.97,2,-17.98
 25/01/2019 12:00:00,32.7,32.97,2,-17.98
 25/01/2019 12:15:00,32.7,32.97,2,-17.98
 25/01/2019 12:30:00,32.81,32.97,2,-17.98
 25/01/2019 12:45:00,32.86,32.97,2,-16.56
 25/01/2019 13:00:00,32.93,32.97,2,-16.06
 25/01/2019 13:15:00,32.93,32.97,2,-16.84
 25/01/2019 13:30:00,32.93,32.97,2,-16.81
 25/01/2019 13:45:00,32.78,32.75,2,-17.4
 25/01/2019 14:00:00,32.4,32.51,2,-17.43
 25/01/2019 14:15:00,32.34,32.51,2,-17.43
 25/01/2019 14:30:00,32.38,32.86,2,-17.43
 25/01/2019 14:45:00,32.52,32.87,2,-18.21
 25/01/2019 15:00:00,32.58,32.87,2,-18.25
 25/01/2019 15:15:00,32.57,32.87,2,-18.25
 25/01/2019 15:30:00,32.63,32.87,2,-18.25
 25/01/2019 15:45:00,32.62,32.87,2,-18.81
 25/01/2019 16:00:00,32.75,32.84,2,-19.59
 25/01/2019 16:15:00,31.65,31.71,2,-19.26
 25/01/2019 16:30:00,31.64,31.71,2,-20.27
 25/01/2019 16:45:00,31.66,31.71,2,-21.14
 25/01/2019 17:00:00,31.58,31.71,2,-22.22
 25/01/2019 17:15:00,31.76,32.04,2,-24.01
 25/01/2019 17:30:00,31.94,32.14,2,-24.34
 25/01/2019 17:45:00,32.23,32.45,2,-24.89
 25/01/2019 18:00:00,32.39,32.6,2,-24.74
 25/01/2019 18:15:00,32.46,32.6,2,-24.74
 25/01/2019 18:30:00,32.46,32.6,2,-24.74
 25/01/2019 18:45:00,32.46,32.6,2,-24.55
 25/01/2019 19:00:00,32.48,32.6,2,-23.44
 25/01/2019 19:15:00,32.52,32.6,2,-23.44
 25/01/2019 19:30:00,32.55,32.6,2,-23.44
 25/01/2019 19:45:00,32.64,32.6,2,-22.45
 25/01/2019 20:00:00,32.74,32.6,2,-21.64
 25/01/2019 20:15:00,32.71,32.6,2,-21.33
 25/01/2019 20:30:00,32.47,32.6,2,-20.49
 25/01/2019 20:45:00,32.4,32.6,2,-19.57
 25/01/2019 21:00:00,32.43,32.6,2,-19.02
 25/01/2019 21:15:00,32.56,32.6,2,-19.02
 25/01/2019 21:30:00,32.58,32.6,2,-17.88
 25/01/2019 21:45:00,32.58,32.6,2,-17.81
 25/01/2019 22:00:00,32.45,32.6,2,-17.3
 25/01/2019 22:15:00,32.4,32.6,2,-16.66
 25/01/2019 22:30:00,32.56,32.6,2,-15.72
 25/01/2019 22:45:00,32.65,32.6,2,-14.95
 25/01/2019 23:00:00,32.79,32.6,2,-14.48
 25/01/2019 23:15:00,32.74,32.6,2,-14.48
 25/01/2019 23:30:00,32.72,32.6,2,-14.48
 25/01/2019 23:45:00,32.81,32.6,2,-14.48
 26/01/2019 00:00:00,32.79,32.6,2,-14.48
 26/01/2019 00:15:00,32.54,32.6,2,-15.53
 26/01/2019 00:30:00,32.46,32.6,2,-16.63
 26/01/2019 00:45:00,32.39,32.6,2,-17.17
 26/01/2019 01:00:00,32.56,32.6,2,-17.17
 26/01/2019 01:15:00,32.59,32.6,2,-17.17
 26/01/2019 01:30:00,32.67,32.6,2,-17.16
 26/01/2019 01:45:00,32.64,32.6,2,-16.49
 26/01/2019 02:00:00,32.68,32.6,2,-16.35
 26/01/2019 02:15:00,32.66,32.6,2,-15.92
 26/01/2019 02:30:00,32.75,32.6,2,-15.92
 26/01/2019 02:45:00,32.81,32.6,2,-15.92
 26/01/2019 03:00:00,32.91,32.6,2,-15.51
 26/01/2019 03:15:00,32.93,32.6,2,-15.24
 26/01/2019 03:30:00,32.82,32.6,2,-14.8
 26/01/2019 03:45:00,32.76,32.6,2,-14.61
 26/01/2019 04:00:00,32.76,32.6,2,-13.55
 26/01/2019 04:15:00,32.76,32.6,2,-13.26
 26/01/2019 04:30:00,32.79,32.6,2,-13.26
 26/01/2019 04:45:00,32.81,32.6,2,-13.26
 26/01/2019 05:00:00,32.81,32.6,2,-13.26
 26/01/2019 05:15:00,32.81,32.6,2,-13.26
 26/01/2019 05:30:00,32.81,32.6,2,-13.26
 26/01/2019 05:45:00,32.76,32.6,2,-13.26
 26/01/2019 06:00:00,32.76,32.6,2,-13.26
 26/01/2019 06:15:00,32.78,32.6,2,-13.26
 26/01/2019 06:30:00,32.76,32.6,2,-14.15
 26/01/2019 06:45:00,32.76,32.6,2,-14.63
 26/01/2019 07:00:00,32.63,32.6,2,-14.63
 26/01/2019 07:15:00,32.56,32.6,2,-14.63
 26/01/2019 07:30:00,32.64,32.6,2,-14.64
 26/01/2019 07:45:00,32.56,32.6,2,-15.19
 26/01/2019 08:00:00,32.52,32.6,2,-15.82
 26/01/2019 08:15:00,32.46,32.6,2,-17.13
 26/01/2019 08:30:00,32.41,32.6,2,-17.19
 26/01/2019 08:45:00,32.48,32.6,2,-17.19
 26/01/2019 09:00:00,32.37,32.6,2,-17.84
 26/01/2019 09:15:00,32.46,32.6,2,-18.38
 26/01/2019 09:30:00,32.46,32.6,2,-18.38
 26/01/2019 09:45:00,32.36,32.6,2,-18.7
 26/01/2019 10:00:00,32.35,32.6,2,-19.03
 26/01/2019 10:15:00,32.35,32.59,2,-19.03
 26/01/2019 10:30:00,32.36,32.23,2,-19.03
 26/01/2019 10:45:00,32.46,32.34,2,-18.14
 26/01/2019 11:00:00,32.46,32.34,2,-17.74
 26/01/2019 11:15:00,32.46,32.57,2,-18.5
 26/01/2019 11:30:00,32.46,32.93,2,-18.5
 26/01/2019 11:45:00,33.21,33.43,2,-18.5
 26/01/2019 12:00:00,33.28,33.26,2,-18.5
 26/01/2019 12:15:00,33.28,33.26,2,-19.28
 26/01/2019 12:30:00,33.21,33.26,2,-18.58
 26/01/2019 12:45:00,33.17,33.26,2,-18.58
 26/01/2019 13:00:00,33.17,33.26,2,-18.58
 26/01/2019 13:15:00,33.17,33.26,2,-18.58
 26/01/2019 13:30:00,33.17,33.26,2,-18.58
 26/01/2019 13:45:00,33.17,33.26,2,-18.58
 26/01/2019 14:00:00,33.17,33.13,2,-18.58
 26/01/2019 14:15:00,33.28,33.1,2,-18.58
 26/01/2019 14:30:00,33.36,33.1,2,-18.58
 26/01/2019 14:45:00,33.34,33.1,2,-18.58
 26/01/2019 15:00:00,33.34,33.1,2,-18.58
 26/01/2019 15:15:00,33.3,33.1,2,-19.24
 26/01/2019 15:30:00,33.09,33.1,2,-19.58
 26/01/2019 15:45:00,33.05,33.1,2,-19.61
 26/01/2019 16:00:00,33.01,33.1,2,-20.12
 26/01/2019 16:15:00,32.93,33.1,2,-20.12
 26/01/2019 16:30:00,32.87,33.1,2,-20.26
 26/01/2019 16:45:00,32.8,33.1,2,-20.79
 26/01/2019 17:00:00,32.83,33.1,2,-21.43
 26/01/2019 17:15:00,32.9,33.1,2,-22.98
 26/01/2019 17:30:00,32.77,33.1,2,-23.47
 26/01/2019 17:45:00,32.66,33.1,2,-24.72
 26/01/2019 18:00:00,32.76,33.1,2,-25.3
 26/01/2019 18:15:00,32.76,33.1,2,-25.21
 26/01/2019 18:30:00,32.8,33.1,2,-24.64
 26/01/2019 18:45:00,32.81,33.1,2,-23.57
 26/01/2019 19:00:00,32.81,33.1,2,-23.3
 26/01/2019 19:15:00,32.9,33.1,2,-23.3
 26/01/2019 19:30:00,32.91,33.1,2,-22.45
 26/01/2019 19:45:00,32.84,33.1,2,-21.97
 26/01/2019 20:00:00,32.76,33.1,2,-21.69
 26/01/2019 20:15:00,32.72,33.1,2,-20.64
 26/01/2019 20:30:00,32.83,33.1,2,-20.64
 26/01/2019 20:45:00,32.92,33.1,2,-20.01
 26/01/2019 21:00:00,33.03,33.1,2,-19.45
 26/01/2019 21:15:00,33.11,33.1,2,-18.88
 26/01/2019 21:30:00,33.08,33.1,2,-18.22
 26/01/2019 21:45:00,33.15,33.1,2,-18.22
 26/01/2019 22:00:00,33.17,33.1,2,-18.16
 26/01/2019 22:15:00,33.28,33.1,2,-17.37
 26/01/2019 22:30:00,33.32,33.1,2,-16.17
 26/01/2019 22:45:00,33.24,33.1,2,-15.68
 26/01/2019 23:00:00,33.28,33.1,2,-14.78
 26/01/2019 23:15:00,33.29,33.1,2,-14.78
 26/01/2019 23:30:00,33.34,33.1,2,-14.78
 26/01/2019 23:45:00,33.34,33.1,2,-14.78
 27/01/2019 00:00:00,33.24,33.1,2,-14.06
 27/01/2019 00:15:00,32.85,33.1,2,-16.44
 27/01/2019 00:30:00,32.76,33.1,2,-17.29
 27/01/2019 00:45:00,32.74,33.1,2,-17.29
 27/01/2019 01:00:00,32.68,33.1,2,-17.29
 27/01/2019 01:15:00,32.71,33.1,2,-17.29
 27/01/2019 01:30:00,32.68,33.1,2,-17.29
 27/01/2019 01:45:00,32.64,33.1,2,-17.29
 27/01/2019 02:00:00,32.84,33.1,2,-16.58
 27/01/2019 02:15:00,32.9,33.1,2,-16.11
 27/01/2019 02:30:00,32.87,33.1,2,-16.11
 27/01/2019 02:45:00,32.87,33.1,2,-16.11
 27/01/2019 03:00:00,32.95,33.1,2,-15.84
 27/01/2019 03:15:00,33.07,33.1,2,-14.79
 27/01/2019 03:30:00,33.09,33.1,2,-14.79
 27/01/2019 03:45:00,33.17,33.1,2,-14.79
 27/01/2019 04:00:00,33.17,33.1,2,-13.93
 27/01/2019 04:15:00,33.12,33.1,2,-13.49
 27/01/2019 04:30:00,33.11,33.1,2,-13.49
 27/01/2019 04:45:00,33.09,33.1,2,-13.49
 27/01/2019 05:00:00,33.17,33.1,2,-13.49
 27/01/2019 05:15:00,33.11,33.1,2,-13.49
 27/01/2019 05:30:00,33.15,33.1,2,-13.49
 27/01/2019 05:45:00,33.18,33.1,2,-13.49
 27/01/2019 06:00:00,33.26,33.1,2,-13.49
 27/01/2019 06:15:00,33.17,33.1,2,-13.49
 27/01/2019 06:30:00,33.16,33.1,2,-13.49
 27/01/2019 06:45:00,33.05,33.1,2,-14.65
 27/01/2019 07:00:00,33.1,33.1,2,-14.79
 27/01/2019 07:15:00,33.21,33.1,2,-14.79
 27/01/2019 07:30:00,33.28,33.1,2,-14.79
 27/01/2019 07:45:00,33.22,33.1,2,-14.79
 27/01/2019 08:00:00,33.11,33.1,2,-15.14
 27/01/2019 08:15:00,33.04,33.1,2,-15.61
 27/01/2019 08:30:00,32.87,33.1,2,-16.99
 27/01/2019 08:45:00,32.87,33.1,2,-16.99
 27/01/2019 09:00:00,32.93,33.1,2,-16.99
 27/01/2019 09:15:00,32.89,33.1,2,-16.99
 27/01/2019 09:30:00,32.99,33.1,2,-16.99
 27/01/2019 09:45:00,32.94,33.1,2,-17.13
 27/01/2019 10:00:00,32.87,33.1,2,-18.64
 27/01/2019 10:15:00,32.84,33.1,2,-18.59
 27/01/2019 10:30:00,32.81,33.1,2,-17.8
 27/01/2019 10:45:00,32.86,33.1,2,-17.5
 27/01/2019 11:00:00,32.87,33.1,2,-17.89
 27/01/2019 11:15:00,32.83,33.1,2,-17.05
 27/01/2019 11:30:00,32.5,32.47,2,-17.71
 27/01/2019 11:45:00,32.37,32.21,2,-18.25
 27/01/2019 12:00:00,32.39,32.45,2,-18.68
 27/01/2019 12:15:00,32.38,32.64,2,-17.97
 27/01/2019 12:30:00,32.39,32.64,2,-17.99
 27/01/2019 12:45:00,32.4,32.6,2,-18.0
 27/01/2019 13:00:00,32.17,31.98,2,-18.51
 27/01/2019 13:15:00,32.2,32.25,2,-18.71
 27/01/2019 13:30:00,32.32,32.41,2,-17.37
 27/01/2019 13:45:00,32.31,32.46,2,-17.91
 27/01/2019 14:00:00,32.45,32.74,2,-16.33
 27/01/2019 14:15:00,32.64,32.74,2,-17.76
 27/01/2019 14:30:00,32.58,32.74,2,-17.32
 27/01/2019 14:45:00,32.62,32.74,2,-18.16
 27/01/2019 15:00:00,32.64,32.74,2,-18.3
 27/01/2019 15:15:00,32.63,32.74,2,-18.5
 27/01/2019 15:30:00,32.52,32.74,2,-18.5
 27/01/2019 15:45:00,32.48,32.74,2,-19.04
 27/01/2019 16:00:00,32.46,32.74,2,-19.83
 27/01/2019 16:15:00,32.39,32.74,2,-20.56
 27/01/2019 16:30:00,32.4,32.74,2,-21.37
 27/01/2019 16:45:00,32.65,32.74,2,-22.59
 27/01/2019 17:00:00,32.59,32.74,2,-23.81
 27/01/2019 17:15:00,32.7,32.74,2,-24.46
 27/01/2019 17:30:00,32.54,32.74,2,-25.73
 27/01/2019 17:45:00,32.58,32.74,2,-25.78
 27/01/2019 18:00:00,32.58,32.74,2,-25.78
 27/01/2019 18:15:00,32.67,32.74,2,-25.78
 27/01/2019 18:30:00,32.81,32.74,2,-25.78
 27/01/2019 18:45:00,32.86,32.74,2,-25.39
 27/01/2019 19:00:00,32.99,32.74,2,-23.97
 27/01/2019 19:15:00,33.08,32.74,2,-23.97
 27/01/2019 19:30:00,32.96,32.74,2,-23.41
 27/01/2019 19:45:00,32.72,32.74,2,-22.71
 27/01/2019 20:00:00,32.76,32.74,2,-22.03
 27/01/2019 20:15:00,32.65,32.74,2,-21.3
 27/01/2019 20:30:00,32.53,32.74,2,-21.11
 27/01/2019 20:45:00,32.56,32.74,2,-20.25
 27/01/2019 21:00:00,32.52,32.74,2,-19.15
 27/01/2019 21:15:00,32.44,32.74,2,-19.15
 27/01/2019 21:30:00,32.52,32.74,2,-18.28
 27/01/2019 21:45:00,32.5,32.74,2,-17.82
 27/01/2019 22:00:00,32.51,32.74,2,-17.18
 27/01/2019 22:15:00,32.47,32.74,2,-16.49
 27/01/2019 22:30:00,32.48,32.74,2,-15.53
 27/01/2019 22:45:00,32.57,32.74,2,-15.15
 27/01/2019 23:00:00,32.64,32.74,2,-13.99
 27/01/2019 23:15:00,32.56,32.74,2,-13.81
 27/01/2019 23:30:00,32.58,32.74,2,-13.81
 27/01/2019 23:45:00,32.6,32.74,2,-13.81
 28/01/2019 00:00:00,32.56,32.74,2,-13.81
 28/01/2019 00:00:00,32.56,32.74,2,-13.81
 28/01/2019 00:15:00,32.33,32.74,2,-16.02
 28/01/2019 00:30:00,32.35,32.74,2,-16.36
 28/01/2019 00:45:00,32.35,32.74,2,-16.36
 28/01/2019 01:00:00,32.36,32.74,2,-16.36
 28/01/2019 01:15:00,32.43,32.74,2,-16.36
 28/01/2019 01:30:00,32.5,32.74,2,-16.36
 28/01/2019 01:45:00,32.54,32.74,2,-16.36
 28/01/2019 02:00:00,32.62,32.74,2,-16.36
 28/01/2019 02:15:00,32.54,32.74,2,-16.36
 28/01/2019 02:30:00,32.49,32.74,2,-16.36
 28/01/2019 02:45:00,32.46,32.74,2,-16.36
 28/01/2019 03:00:00,32.5,32.74,2,-16.36
 28/01/2019 03:15:00,32.52,32.74,2,-16.3
 28/01/2019 03:30:00,32.64,32.74,2,-15.15
 28/01/2019 03:45:00,32.64,32.74,2,-15.15
 28/01/2019 04:00:00,32.64,32.74,2,-15.04
 28/01/2019 04:15:00,32.71,32.74,2,-13.88
 28/01/2019 04:30:00,32.7,32.74,2,-13.88
 28/01/2019 04:45:00,32.74,32.74,2,-13.88
 28/01/2019 05:00:00,32.68,32.74,2,-13.88
 28/01/2019 05:15:00,32.7,32.74,2,-13.88
 28/01/2019 05:30:00,32.7,32.74,2,-13.88
 28/01/2019 05:45:00,32.7,32.74,2,-13.88
 28/01/2019 06:00:00,32.7,32.74,2,-14.39
 28/01/2019 06:15:00,32.6,32.74,2,-15.16
 28/01/2019 06:30:00,32.45,32.41,2,-7.74
 28/01/2019 06:45:00,31.96,31.94,2,-6.75
 28/01/2019 07:00:00,31.98,32.23,2,-8.07
 28/01/2019 07:15:00,32.0,32.41,2,-9.04
 28/01/2019 07:30:00,32.02,32.41,2,-9.06
 28/01/2019 07:45:00,32.22,32.41,2,-9.73
 28/01/2019 08:00:00,32.12,32.41,2,-10.02
 28/01/2019 08:15:00,32.04,32.41,2,-10.45
 28/01/2019 08:30:00,31.99,32.41,2,-11.21
 28/01/2019 08:45:00,31.99,32.41,2,-11.64
 28/01/2019 09:00:00,31.99,32.41,2,-11.23
 28/01/2019 09:15:00,31.99,32.41,2,-11.06
 28/01/2019 09:30:00,32.08,32.41,2,-11.06
 28/01/2019 09:45:00,32.16,32.41,2,-17.14
 28/01/2019 10:00:00,32.28,32.41,2,-18.64
 28/01/2019 10:15:00,32.37,32.41,2,-18.64
 28/01/2019 10:30:00,32.39,32.41,2,-17.47
 28/01/2019 10:45:00,32.23,32.41,2,-17.06
 28/01/2019 11:00:00,32.17,32.41,2,-17.06
 28/01/2019 11:15:00,32.17,32.41,2,-17.06
 28/01/2019 11:30:00,32.17,32.41,2,-16.96
 28/01/2019 11:45:00,32.17,32.41,2,-15.73
 28/01/2019 12:00:00,32.17,32.41,2,-15.23
 28/01/2019 12:15:00,32.6,32.86,2,-16.28
 28/01/2019 12:30:00,32.7,32.93,2,-16.28
 28/01/2019 12:45:00,32.7,32.93,2,-17.13
 28/01/2019 13:00:00,32.7,32.93,2,-16.06
 28/01/2019 13:15:00,32.7,32.93,2,-17.23
 28/01/2019 13:30:00,32.7,32.93,2,-18.48
 28/01/2019 13:45:00,32.7,32.93,2,-18.55
 28/01/2019 14:00:00,32.7,32.93,2,-18.64
 28/01/2019 14:15:00,32.7,32.93,2,-18.64
 28/01/2019 14:30:00,32.7,32.93,2,-18.64
 28/01/2019 14:45:00,32.7,32.86,2,-18.64
 28/01/2019 15:00:00,32.72,32.77,2,-18.64
 28/01/2019 15:15:00,32.79,32.77,2,-17.72
 28/01/2019 15:30:00,32.87,32.77,2,-17.94
 28/01/2019 15:45:00,32.83,32.77,2,-17.98
 28/01/2019 16:00:00,32.71,32.77,2,-19.23
 28/01/2019 16:15:00,33.06,33.17,2,-19.87
 28/01/2019 16:30:00,33.09,32.99,2,-20.55
 28/01/2019 16:45:00,33.15,32.87,2,-22.02
 28/01/2019 17:00:00,32.39,32.26,2,-20.92
 28/01/2019 17:15:00,32.22,31.98,2,-14.36
 28/01/2019 17:30:00,32.09,32.36,2,-15.47
 28/01/2019 17:45:00,32.05,32.37,2,-16.29
 28/01/2019 18:00:00,32.05,32.37,2,-16.29
 28/01/2019 18:15:00,32.05,32.37,2,-16.29
 28/01/2019 18:30:00,32.11,32.37,2,-16.03
 28/01/2019 18:45:00,32.17,32.37,2,-15.64
 28/01/2019 19:00:00,32.24,32.37,2,-15.22
 28/01/2019 19:15:00,32.32,32.37,2,-14.92
 28/01/2019 19:30:00,32.4,32.37,2,-14.21
 28/01/2019 19:45:00,32.28,32.37,2,-18.13
 28/01/2019 20:00:00,32.24,32.37,2,-22.8
 28/01/2019 20:15:00,32.26,32.37,2,-22.8
 28/01/2019 20:30:00,32.44,32.37,2,-22.08
 28/01/2019 20:45:00,32.44,32.37,2,-21.15
 28/01/2019 21:00:00,32.39,32.37,2,-21.15
 28/01/2019 21:15:00,32.56,32.37,2,-20.2
 28/01/2019 21:30:00,32.65,32.37,2,-19.16
 28/01/2019 21:45:00,32.61,32.37,2,-18.61
 28/01/2019 22:00:00,32.37,32.37,2,-17.97
 28/01/2019 22:15:00,32.31,32.37,2,-17.01
 28/01/2019 22:30:00,32.45,32.37,2,-16.1
 28/01/2019 22:45:00,32.42,32.37,2,-15.7
 28/01/2019 23:00:00,32.53,32.37,2,-14.93
 28/01/2019 23:15:00,32.56,32.37,2,-14.47
 28/01/2019 23:30:00,32.67,32.37,2,-14.47
 28/01/2019 23:45:00,32.45,32.37,2,-14.47
 29/01/2019 00:00:00,32.4,32.37,2,-14.47
 29/01/2019 00:15:00,32.14,32.37,2,-15.64
 29/01/2019 00:30:00,32.11,32.37,2,-15.76
 29/01/2019 00:45:00,32.62,32.87,1,-17.48
 29/01/2019 01:00:00,32.76,33.0,1,-17.95
 29/01/2019 01:15:00,32.82,33.0,1,-17.95
 29/01/2019 01:30:00,32.89,33.0,1,-17.92
 29/01/2019 01:45:00,32.99,33.0,1,-17.39
 29/01/2019 02:00:00,32.99,33.0,1,-17.39
 29/01/2019 02:15:00,32.99,33.0,1,-16.86
 29/01/2019 02:30:00,32.99,33.0,1,-16.71
 29/01/2019 02:45:00,32.99,33.0,1,-16.71
 29/01/2019 03:00:00,32.99,33.0,1,-16.71
 29/01/2019 03:15:00,32.99,33.0,1,-16.71
 29/01/2019 03:30:00,33.03,33.0,1,-15.96
 29/01/2019 03:45:00,33.06,33.0,1,-15.46
 29/01/2019 04:00:00,33.15,33.0,1,-15.46
 29/01/2019 04:15:00,33.17,33.0,1,-15.46
 29/01/2019 04:30:00,33.17,33.0,1,-15.46
 29/01/2019 04:45:00,33.17,33.0,1,-15.46
 29/01/2019 05:00:00,33.17,33.0,1,-14.26
 29/01/2019 05:15:00,33.24,33.0,1,-14.08
 29/01/2019 05:30:00,33.28,33.0,1,-14.08
 29/01/2019 05:45:00,33.28,33.0,1,-14.08
 29/01/2019 06:00:00,33.28,33.0,1,-14.08
 29/01/2019 06:15:00,33.28,33.0,1,-14.08
 29/01/2019 06:30:00,32.94,33.0,1,-15.18
 29/01/2019 06:45:00,32.95,33.0,1,-16.48
 29/01/2019 07:00:00,32.99,33.0,1,-18.08
 29/01/2019 07:15:00,32.96,33.0,1,-18.08
 29/01/2019 07:30:00,32.93,33.0,1,-18.08
 29/01/2019 07:45:00,32.83,33.0,1,-18.53
 29/01/2019 08:00:00,32.81,33.0,1,-19.3
 29/01/2019 08:15:00,32.81,33.0,1,-19.3
 29/01/2019 08:30:00,32.81,33.0,1,-19.3
 29/01/2019 08:45:00,32.81,33.0,1,-19.3
 29/01/2019 09:00:00,32.81,33.0,1,-19.3
 29/01/2019 09:15:00,32.81,33.0,1,-19.3
 29/01/2019 09:30:00,32.81,33.0,1,-19.3
 29/01/2019 09:45:00,32.81,33.0,1,-19.3
 29/01/2019 10:00:00,32.81,33.0,1,-19.3
 29/01/2019 10:15:00,32.81,33.0,1,-19.3
 29/01/2019 10:30:00,32.81,33.0,1,-19.3
 29/01/2019 10:45:00,32.84,33.0,1,-19.3
 29/01/2019 11:00:00,32.93,33.0,1,-21.76
 29/01/2019 11:15:00,33.01,33.0,1,-21.87
 29/01/2019 11:30:00,33.05,33.0,1,-21.87
 29/01/2019 11:45:00,32.96,33.0,1,-21.87
 29/01/2019 12:00:00,32.93,33.0,1,-21.87
 29/01/2019 12:15:00,32.93,33.0,1,-21.87
 29/01/2019 12:30:00,32.93,33.0,1,-21.87
 29/01/2019 12:45:00,32.93,33.0,1,-21.87
 29/01/2019 13:00:00,32.93,33.0,1,-21.87
 29/01/2019 13:15:00,32.93,33.0,1,-21.87
 29/01/2019 13:30:00,33.02,33.0,1,-21.87
 29/01/2019 13:45:00,33.22,33.0,1,-21.87
 29/01/2019 14:00:00,33.2,33.0,1,-21.87
 29/01/2019 14:15:00,33.22,33.0,1,-21.87
 29/01/2019 14:30:00,33.17,33.0,1,-21.87
 29/01/2019 14:45:00,33.17,33.0,1,-21.87
 29/01/2019 15:00:00,33.17,33.0,1,-21.87
 29/01/2019 15:15:00,33.17,33.0,1,-21.87
 29/01/2019 15:30:00,33.05,33.0,1,-21.9
 29/01/2019 15:45:00,32.76,33.0,1,-21.97
 29/01/2019 16:00:00,32.76,33.0,1,-21.97
 29/01/2019 16:15:00,32.76,33.0,1,-21.97
 29/01/2019 16:30:00,32.76,33.0,1,-21.97
 29/01/2019 16:45:00,32.76,33.0,1,-21.97
 29/01/2019 17:00:00,32.76,33.0,1,-21.97
 29/01/2019 17:15:00,32.76,33.0,1,-21.97
 29/01/2019 17:30:00,32.76,33.0,1,-21.97
 29/01/2019 17:45:00,32.76,33.0,1,-21.97
 29/01/2019 18:00:00,32.76,33.0,1,-21.97
 29/01/2019 18:15:00,32.76,33.0,1,-21.97
 29/01/2019 18:30:00,32.76,33.0,1,-21.97
 29/01/2019 18:45:00,32.76,33.0,1,-21.97
 29/01/2019 19:00:00,32.76,33.0,1,-21.97
 29/01/2019 19:15:00,32.76,33.0,1,-21.97
 29/01/2019 19:30:00,32.76,33.0,1,-21.97
 29/01/2019 19:45:00,32.76,33.0,1,-21.97
 29/01/2019 20:00:00,32.76,33.0,1,-21.97
 29/01/2019 20:15:00,32.76,33.0,1,-21.97
 29/01/2019 20:30:00,32.76,33.0,1,-21.97
 29/01/2019 20:45:00,32.76,33.0,1,-21.97
 29/01/2019 21:00:00,32.76,33.0,1,-21.97
 29/01/2019 21:15:00,32.76,33.0,1,-21.97
 29/01/2019 21:30:00,32.76,33.0,1,-21.97
 29/01/2019 21:45:00,32.76,33.0,1,-21.97
 29/01/2019 22:00:00,32.76,33.0,1,-21.97
 29/01/2019 22:15:00,32.76,33.0,1,-21.97
 29/01/2019 22:30:00,32.76,33.0,1,-21.97
 29/01/2019 22:45:00,32.76,33.0,1,-21.97
 29/01/2019 23:00:00,32.76,33.0,1,-21.97
 29/01/2019 23:15:00,32.76,33.0,1,-21.97
 29/01/2019 23:30:00,32.76,33.0,1,-21.97
 29/01/2019 23:45:00,32.76,33.0,1,-21.97
 30/01/2019 00:00:00,32.76,33.0,1,-21.97
 30/01/2019 00:15:00,32.76,33.0,1,-21.97
 30/01/2019 00:30:00,32.76,33.0,1,-21.97
 30/01/2019 00:45:00,32.76,33.0,1,-21.97
 30/01/2019 01:00:00,32.76,33.0,1,-21.97
 30/01/2019 01:15:00,32.76,33.0,1,-21.97
 30/01/2019 01:30:00,32.76,33.0,1,-21.97
 30/01/2019 01:45:00,32.76,33.0,1,-21.97
 30/01/2019 02:00:00,32.76,33.0,1,-21.97
 30/01/2019 02:15:00,32.76,33.0,1,-21.97
 30/01/2019 02:30:00,32.76,33.0,1,-21.97
 30/01/2019 02:45:00,32.76,33.0,1,-21.97
 30/01/2019 03:00:00,32.76,33.0,1,-21.97
 30/01/2019 03:15:00,32.76,33.0,1,-21.97
 30/01/2019 03:30:00,32.76,33.0,1,-21.97
 30/01/2019 03:45:00,32.76,33.0,1,-21.97
 30/01/2019 04:00:00,32.76,33.0,1,-21.97
 30/01/2019 04:15:00,32.76,33.0,1,-21.97
 30/01/2019 04:30:00,32.76,33.0,1,-21.97
 30/01/2019 04:45:00,32.76,33.0,1,-21.97
 30/01/2019 05:00:00,32.76,33.0,1,-21.97
 30/01/2019 05:15:00,32.76,33.0,1,-21.97
 30/01/2019 05:30:00,32.76,33.0,1,-21.97
 30/01/2019 05:45:00,32.76,33.0,1,-21.97
 30/01/2019 06:00:00,32.76,33.0,1,-21.97
 30/01/2019 06:15:00,32.76,33.0,1,-21.97
 30/01/2019 06:30:00,32.76,33.0,1,-21.97
 30/01/2019 06:45:00,32.76,33.0,1,-21.97
 30/01/2019 07:00:00,32.76,33.0,1,-21.97
 30/01/2019 07:15:00,32.76,33.0,1,-21.97
 30/01/2019 07:30:00,32.76,33.0,1,-21.97
 30/01/2019 07:45:00,32.76,33.0,1,-21.97
 30/01/2019 08:00:00,32.76,33.0,1,-21.97
 30/01/2019 08:15:00,32.76,33.0,1,-21.97
 30/01/2019 08:30:00,32.76,33.0,1,-21.97
 30/01/2019 08:45:00,32.76,33.0,1,-21.97
 30/01/2019 09:00:00,32.76,33.0,1,-21.97
 30/01/2019 09:15:00,32.76,33.0,1,-20.47
 30/01/2019 09:30:00,32.76,33.0,1,-11.98
 30/01/2019 09:45:00,32.72,33.0,1,-11.84
 30/01/2019 10:00:00,32.69,33.0,1,-16.2
 30/01/2019 10:15:00,32.52,33.0,1,-20.64
 30/01/2019 10:30:00,32.53,33.0,1,-21.81
 30/01/2019 10:45:00,32.59,33.0,1,-20.95
 30/01/2019 11:00:00,32.64,33.0,1,-20.21
 30/01/2019 11:15:00,32.64,33.0,1,-18.79
 30/01/2019 11:30:00,32.7,33.0,1,-17.31
 30/01/2019 11:45:00,32.79,33.0,1,-17.31
 30/01/2019 12:00:00,32.81,33.0,1,-17.31
 30/01/2019 12:15:00,32.81,33.0,1,-17.31
 30/01/2019 12:30:00,32.81,33.0,1,-17.31
 30/01/2019 12:45:00,32.83,33.0,1,-17.95
 30/01/2019 13:00:00,32.83,33.0,1,-18.53
 30/01/2019 13:15:00,32.81,33.0,1,-19.95
 30/01/2019 13:30:00,32.81,33.0,1,-20.39
 30/01/2019 13:45:00,32.78,33.0,1,-20.62
 30/01/2019 14:00:00,32.82,33.0,1,-18.19
 30/01/2019 14:15:00,32.87,33.0,1,-17.31
 30/01/2019 14:30:00,32.87,33.0,1,-17.14
 30/01/2019 14:45:00,32.87,33.0,1,-17.31
 30/01/2019 15:00:00,32.87,33.0,1,-17.31
 30/01/2019 15:15:00,32.87,33.0,1,-17.31
 30/01/2019 15:30:00,32.93,33.0,1,-17.31
 30/01/2019 15:45:00,32.92,33.0,1,-18.34
 30/01/2019 16:00:00,32.78,33.0,1,-19.6
 30/01/2019 16:15:00,32.74,33.0,1,-20.63
 30/01/2019 16:30:00,32.69,33.0,1,-21.06
 30/01/2019 16:45:00,32.76,33.0,1,-22.36
 30/01/2019 17:00:00,32.77,33.0,1,-22.31
 30/01/2019 17:15:00,32.87,33.0,1,-15.42
 30/01/2019 17:30:00,32.69,33.0,1,-15.8
 30/01/2019 17:45:00,32.64,33.0,1,-16.41
 30/01/2019 18:00:00,32.72,33.0,1,-16.87
 30/01/2019 18:15:00,32.76,33.0,1,-17.31
 30/01/2019 18:30:00,32.79,33.0,1,-17.31
 30/01/2019 18:45:00,32.81,33.0,1,-16.81
 30/01/2019 19:00:00,32.94,33.0,1,-16.38
 30/01/2019 19:15:00,32.89,33.0,1,-16.09
 30/01/2019 19:30:00,32.99,33.0,1,-15.73
 30/01/2019 19:45:00,32.99,33.0,1,-14.87
 30/01/2019 20:00:00,33.07,33.0,1,-14.06
 30/01/2019 20:15:00,33.03,33.0,1,-19.91
 30/01/2019 20:30:00,32.99,33.0,1,-22.79
 30/01/2019 20:45:00,33.02,33.0,1,-22.79
 30/01/2019 21:00:00,33.0,33.0,1,-22.29
 30/01/2019 21:15:00,32.9,33.0,1,-20.94
 30/01/2019 21:30:00,32.97,33.0,1,-20.31
 30/01/2019 21:45:00,32.81,33.0,1,-19.3
 30/01/2019 22:00:00,32.9,33.0,1,-19.3
 30/01/2019 22:15:00,32.91,33.0,1,-18.53
 30/01/2019 22:30:00,33.05,33.0,1,-17.49
 30/01/2019 22:45:00,33.16,33.0,1,-16.72
 30/01/2019 23:00:00,33.31,33.0,1,-15.87
 30/01/2019 23:15:00,32.97,33.0,1,-15.48
 30/01/2019 23:30:00,32.93,33.0,1,-15.48
 30/01/2019 23:45:00,32.93,33.0,1,-15.48
 31/01/2019 00:00:00,32.95,33.0,1,-15.48
 31/01/2019 00:15:00,32.84,33.0,1,-16.94
 31/01/2019 00:30:00,32.93,33.0,1,-17.9
 31/01/2019 00:45:00,32.82,33.0,1,-17.94
 31/01/2019 01:00:00,32.81,33.0,1,-17.94
 31/01/2019 01:15:00,32.92,33.0,1,-17.94
 31/01/2019 01:30:00,32.99,33.0,1,-17.94
 31/01/2019 01:45:00,33.06,33.0,1,-17.94
 31/01/2019 02:00:00,33.12,33.0,1,-17.94
 31/01/2019 02:15:00,33.11,33.0,1,-17.94
 31/01/2019 02:30:00,33.11,33.0,1,-17.94
 31/01/2019 02:45:00,33.11,33.0,1,-17.94
 31/01/2019 03:00:00,33.17,33.0,1,-17.94
 31/01/2019 03:15:00,33.25,33.0,1,-17.94
 31/01/2019 03:30:00,33.34,33.0,1,-17.79
 31/01/2019 03:45:00,33.4,33.0,1,-16.24
 31/01/2019 04:00:00,33.4,33.0,1,-16.24
 31/01/2019 04:15:00,33.4,33.0,1,-16.24
 31/01/2019 04:30:00,33.21,33.0,1,-15.02
 31/01/2019 04:45:00,33.21,33.0,1,-14.75
 31/01/2019 05:00:00,33.24,33.0,1,-14.75
 31/01/2019 05:15:00,33.14,33.0,1,-14.75
 31/01/2019 05:30:00,33.06,33.0,1,-14.75
 31/01/2019 05:45:00,32.99,33.0,1,-14.75
 31/01/2019 06:00:00,32.98,33.0,1,-14.98
 31/01/2019 06:15:00,32.82,33.0,1,-16.12
 31/01/2019 06:30:00,32.82,33.0,1,-16.61
 31/01/2019 06:45:00,32.78,33.0,1,-18.15
 31/01/2019 07:00:00,32.83,33.0,1,-19.33
 31/01/2019 07:15:00,32.75,33.0,1,-20.63
 31/01/2019 07:30:00,32.7,33.0,1,-20.63
 31/01/2019 07:45:00,32.75,33.0,1,-20.63
 31/01/2019 08:00:00,32.8,33.0,1,-21.55
 31/01/2019 08:15:00,32.64,33.0,1,-21.97
 31/01/2019 08:30:00,32.58,33.0,1,-21.97
 31/01/2019 08:45:00,32.58,33.0,1,-21.97
 31/01/2019 09:00:00,32.58,33.0,1,-21.97
 31/01/2019 09:15:00,32.82,33.0,1,-21.97
 31/01/2019 09:30:00,32.84,33.0,1,-21.97
 31/01/2019 09:45:00,32.93,33.0,1,-21.97
 31/01/2019 10:00:00,32.83,33.0,1,-21.97
 31/01/2019 10:15:00,32.93,33.0,1,-21.97
 31/01/2019 10:30:00,32.93,33.0,1,-21.97
 31/01/2019 10:45:00,32.93,33.0,1,-21.97
 31/01/2019 11:00:00,32.93,33.0,1,-21.97
 31/01/2019 11:15:00,32.88,33.0,1,-21.97
 31/01/2019 11:30:00,32.91,33.0,1,-21.97
 31/01/2019 11:45:00,33.01,33.0,1,-21.97
 31/01/2019 12:00:00,32.89,33.0,2,-21.97
 31/01/2019 12:15:00,32.87,32.97,2,-21.97
 31/01/2019 12:30:00,32.83,32.97,2,-21.97
 31/01/2019 12:45:00,32.96,32.97,2,-22.43
 31/01/2019 13:00:00,33.03,32.97,2,-22.59
 31/01/2019 13:15:00,32.81,32.84,2,-22.59
 31/01/2019 13:30:00,32.7,32.5,2,-22.59
 31/01/2019 13:45:00,32.58,32.27,2,-22.59
 31/01/2019 14:00:00,32.57,32.27,2,-22.59
 31/01/2019 14:15:00,32.3,32.27,2,-22.59
 31/01/2019 14:30:00,32.23,32.27,2,-22.59
 31/01/2019 14:45:00,32.37,32.27,2,-22.59
 31/01/2019 15:00:00,32.07,32.27,2,-22.59
 31/01/2019 15:15:00,32.05,32.27,2,-22.59
 31/01/2019 15:30:00,32.05,32.27,2,-22.59
 31/01/2019 15:45:00,32.05,32.27,2,-22.72
 31/01/2019 16:00:00,32.02,32.27,2,-23.89
 31/01/2019 16:15:00,32.16,32.27,2,-24.81
 31/01/2019 16:30:00,32.12,32.27,2,-26.02
 31/01/2019 16:45:00,32.17,32.27,2,-26.9
 31/01/2019 17:00:00,32.2,32.44,2,-25.39
 31/01/2019 17:15:00,32.4,32.7,2,-18.35
 31/01/2019 17:30:00,32.4,32.7,2,-18.35
 31/01/2019 17:45:00,32.36,32.38,2,-18.35
 31/01/2019 18:00:00,32.4,32.17,2,-18.35
 31/01/2019 18:15:00,32.03,31.83,2,-18.35
 31/01/2019 18:30:00,31.7,31.55,2,-18.35
 31/01/2019 18:45:00,31.72,31.62,2,-18.35
 31/01/2019 19:00:00,31.93,32.08,2,-17.4
 31/01/2019 19:15:00,31.95,32.08,2,-24.89
 31/01/2019 19:30:00,31.85,32.08,2,-27.16
 31/01/2019 19:45:00,31.91,32.08,2,-26.29
 31/01/2019 20:00:00,31.91,32.08,2,-25.85
 31/01/2019 20:15:00,31.98,32.08,2,-25.68
 31/01/2019 20:30:00,31.96,32.08,2,-24.54
 31/01/2019 20:45:00,32.04,32.08,2,-24.08
 31/01/2019 21:00:00,32.11,32.08,2,-23.17
 31/01/2019 21:15:00,32.09,32.08,2,-22.64
 31/01/2019 21:30:00,32.11,32.08,2,-21.73
 31/01/2019 21:45:00,32.26,32.08,2,-21.49
 31/01/2019 22:00:00,32.23,32.08,2,-19.89
 31/01/2019 22:15:00,32.24,32.08,2,-19.35
 31/01/2019 22:30:00,32.15,32.08,2,-18.36
 31/01/2019 22:45:00,32.23,32.08,2,-17.45
 31/01/2019 23:00:00,32.17,32.08,2,-16.98
 31/01/2019 23:15:00,32.08,32.15,2,-16.98
 31/01/2019 23:30:00,32.16,32.21,2,-16.98
 31/01/2019 23:45:00,32.05,32.22,2,-16.58
 01/02/2019 00:00:00,32.12,32.31,2,-15.81
 01/02/2019 00:15:00,32.11,32.31,2,-18.53
 01/02/2019 00:30:00,32.11,32.31,2,-18.88
 01/02/2019 00:45:00,32.09,32.31,2,-18.88
 01/02/2019 01:00:00,32.01,32.31,2,-18.88
 01/02/2019 01:15:00,32.02,32.31,2,-19.51
 01/02/2019 01:30:00,32.24,32.47,2,-19.52
 01/02/2019 01:45:00,32.64,32.93,2,-19.52
 01/02/2019 02:00:00,32.64,32.93,2,-19.52
 01/02/2019 02:15:00,32.64,32.93,2,-19.52
 01/02/2019 02:30:00,32.69,32.93,2,-19.52
 01/02/2019 02:45:00,32.7,32.93,2,-19.52
 01/02/2019 03:00:00,32.7,32.93,2,-19.52
 01/02/2019 03:15:00,32.7,32.93,2,-19.13
 01/02/2019 03:30:00,32.75,32.93,2,-18.61
 01/02/2019 03:45:00,32.81,32.93,2,-18.59
 01/02/2019 04:00:00,32.91,32.93,2,-17.94
 01/02/2019 04:15:00,32.83,32.93,2,-17.94
 01/02/2019 04:30:00,32.87,32.93,2,-17.32
 01/02/2019 04:45:00,32.93,32.93,2,-16.61
 01/02/2019 05:00:00,32.93,32.93,2,-16.61
 01/02/2019 05:15:00,32.93,32.93,2,-16.61
 01/02/2019 05:30:00,32.86,32.93,2,-16.61
 01/02/2019 05:45:00,32.81,32.93,2,-16.61
 01/02/2019 06:00:00,32.77,32.93,2,-16.61
 01/02/2019 06:15:00,32.58,32.93,2,-17.79
 01/02/2019 06:30:00,32.6,32.93,2,-18.5
 01/02/2019 06:45:00,32.78,32.93,2,-19.35
 01/02/2019 07:00:00,32.82,32.93,2,-20.17
 01/02/2019 07:15:00,32.8,32.93,2,-20.6
 01/02/2019 07:30:00,33.03,32.93,2,-20.6
 01/02/2019 07:45:00,32.96,32.94,1,-20.7
 01/02/2019 08:00:00,32.98,33.0,1,-21.98
 01/02/2019 08:15:00,33.05,33.0,1,-21.98
 01/02/2019 08:30:00,32.96,33.0,1,-21.98
 01/02/2019 08:45:00,32.98,33.0,2,-20.14
 01/02/2019 09:00:00,33.24,32.97,2,-14.0
 01/02/2019 09:15:00,33.22,32.97,2,-14.0
 01/02/2019 09:30:00,33.08,32.97,2,-14.0
 01/02/2019 09:45:00,32.99,32.97,2,-14.0
 01/02/2019 10:00:00,33.06,32.97,2,-14.0
 01/02/2019 10:15:00,33.11,32.97,2,-14.0
 01/02/2019 10:30:00,33.11,32.97,2,-14.0
 01/02/2019 10:45:00,33.11,32.97,2,-13.84
 01/02/2019 11:00:00,33.11,32.97,2,-13.49
 01/02/2019 11:15:00,33.01,32.97,2,-21.72
 01/02/2019 11:30:00,32.99,32.97,2,-22.06
 01/02/2019 11:45:00,32.99,32.97,2,-22.06
 01/02/2019 12:00:00,32.99,32.97,2,-22.06
 01/02/2019 12:15:00,32.98,32.97,2,-22.06
 01/02/2019 12:30:00,32.87,32.93,2,-22.06
 01/02/2019 12:45:00,32.89,32.93,2,-23.03
 01/02/2019 13:00:00,32.99,33.17,2,-23.39
 01/02/2019 13:15:00,32.99,33.17,2,-23.39
 01/02/2019 13:30:00,33.02,33.17,2,-23.39
 01/02/2019 13:45:00,33.11,33.12,2,-23.39
 01/02/2019 14:00:00,33.11,33.07,2,-23.39
 01/02/2019 14:15:00,33.11,33.07,2,-23.39
 01/02/2019 14:30:00,33.22,33.07,2,-22.63
 01/02/2019 14:45:00,33.22,33.07,2,-22.2
 01/02/2019 15:00:00,33.22,33.07,2,-22.2
 01/02/2019 15:15:00,33.15,33.07,2,-22.85
 01/02/2019 15:30:00,32.46,32.44,2,-22.22
 01/02/2019 15:45:00,32.4,32.64,2,-22.3
 01/02/2019 16:00:00,32.37,32.71,2,-22.54
 01/02/2019 16:15:00,32.81,33.03,2,-23.72
 01/02/2019 16:30:00,32.84,33.03,2,-23.72
 01/02/2019 16:45:00,32.89,33.03,2,-24.04
 01/02/2019 17:00:00,32.82,33.03,2,-23.55
 01/02/2019 17:15:00,32.87,33.03,2,-17.4
 01/02/2019 17:30:00,32.87,33.03,2,-17.82
 01/02/2019 17:45:00,32.87,33.03,2,-17.96
 01/02/2019 18:00:00,32.93,33.03,2,-18.52
 01/02/2019 18:15:00,32.94,33.03,2,-18.74
 01/02/2019 18:30:00,32.98,33.03,2,-18.74
 01/02/2019 18:45:00,32.95,33.03,2,-18.33
 01/02/2019 19:00:00,32.99,33.03,2,-17.94
 01/02/2019 19:15:00,32.89,33.03,2,-23.65
 01/02/2019 19:30:00,32.9,33.03,2,-25.29
 01/02/2019 19:45:00,32.98,33.03,2,-25.02
 01/02/2019 20:00:00,32.87,33.03,2,-24.13
 01/02/2019 20:15:00,32.74,33.03,2,-23.41
 01/02/2019 20:30:00,32.81,33.03,2,-23.12
 01/02/2019 20:45:00,32.91,33.03,2,-23.12
 01/02/2019 21:00:00,32.93,33.03,2,-22.26
 01/02/2019 21:15:00,33.01,33.03,2,-21.88
 01/02/2019 21:30:00,33.16,33.03,2,-21.47
 01/02/2019 21:45:00,33.05,33.03,2,-20.11
 01/02/2019 22:00:00,33.05,33.03,2,-18.89
 01/02/2019 22:15:00,33.12,33.03,2,-18.72
 01/02/2019 22:30:00,33.21,33.03,2,-17.76
 01/02/2019 22:45:00,32.8,33.03,2,-17.48
 01/02/2019 23:00:00,32.82,33.03,2,-16.81
 01/02/2019 23:15:00,32.81,33.03,2,-17.18
 01/02/2019 23:30:00,32.87,33.03,2,-16.57
 01/02/2019 23:45:00,32.89,33.03,2,-15.84
 02/02/2019 00:00:00,32.87,33.03,2,-15.89
 02/02/2019 00:15:00,32.75,33.03,2,-18.25
 02/02/2019 00:30:00,32.67,33.03,2,-18.55
 02/02/2019 00:45:00,32.94,33.03,2,-18.55
 02/02/2019 01:00:00,32.99,33.03,2,-18.55
 02/02/2019 01:15:00,33.03,33.03,2,-18.55
 02/02/2019 01:30:00,33.04,32.87,2,-18.55
 02/02/2019 01:45:00,32.89,32.87,2,-18.55
 02/02/2019 02:00:00,32.92,32.87,2,-18.55
 02/02/2019 02:15:00,32.88,32.87,2,-18.55
 02/02/2019 02:30:00,32.87,32.87,2,-18.55
 02/02/2019 02:45:00,32.87,32.87,2,-18.55
 02/02/2019 03:00:00,32.98,32.87,2,-18.17
 02/02/2019 03:15:00,33.02,32.87,2,-17.32
 02/02/2019 03:30:00,33.11,32.87,2,-17.32
 02/02/2019 03:45:00,33.11,32.87,2,-17.32
 02/02/2019 04:00:00,33.14,32.87,2,-17.32
 02/02/2019 04:15:00,33.22,32.87,2,-16.77
 02/02/2019 04:30:00,33.22,32.87,2,-16.1
 02/02/2019 04:45:00,33.16,32.87,2,-16.1
 02/02/2019 05:00:00,33.05,32.87,2,-16.1
 02/02/2019 05:15:00,33.05,32.87,2,-16.1
 02/02/2019 05:30:00,33.05,32.87,2,-16.1
 02/02/2019 05:45:00,33.05,32.87,2,-16.1
 02/02/2019 06:00:00,32.99,32.87,2,-16.1
 02/02/2019 06:15:00,32.82,32.87,2,-16.1
 02/02/2019 06:30:00,32.77,32.87,2,-16.1
 02/02/2019 06:45:00,32.64,32.87,2,-16.19
 02/02/2019 07:00:00,32.64,32.87,2,-17.8
 02/02/2019 07:15:00,32.66,32.87,2,-17.8
 02/02/2019 07:30:00,32.88,32.87,2,-17.8
 02/02/2019 07:45:00,32.86,32.87,2,-18.38
 02/02/2019 08:00:00,32.75,32.87,2,-19.23
 02/02/2019 08:15:00,32.65,32.87,2,-19.23
 02/02/2019 08:30:00,32.64,32.87,2,-20.13
 02/02/2019 08:45:00,32.73,32.87,2,-20.41
 02/02/2019 09:00:00,32.7,32.87,2,-20.41
 02/02/2019 09:15:00,32.78,32.87,2,-20.41
 02/02/2019 09:30:00,32.88,32.87,2,-20.41
 02/02/2019 09:45:00,32.93,32.87,2,-20.41
 02/02/2019 10:00:00,32.94,32.87,2,-20.22
 02/02/2019 10:15:00,33.05,32.87,2,-18.76
 02/02/2019 10:30:00,32.97,32.87,2,-18.76
 02/02/2019 10:45:00,32.93,32.87,2,-18.19
 02/02/2019 11:00:00,32.93,32.87,2,-17.3
 02/02/2019 11:15:00,32.93,32.87,2,-17.3
 02/02/2019 11:30:00,32.93,32.87,2,-16.92
 02/02/2019 11:45:00,32.97,32.87,2,-16.09
 02/02/2019 12:00:00,33.05,32.87,2,-16.09
 02/02/2019 12:15:00,33.08,32.87,2,-16.09
 02/02/2019 12:30:00,33.11,32.87,2,-16.09
 02/02/2019 12:45:00,32.88,32.87,2,-16.09
 02/02/2019 13:00:00,32.81,32.87,2,-16.09
 02/02/2019 13:15:00,32.81,32.87,2,-16.09
 02/02/2019 13:30:00,32.88,32.87,2,-16.09
 02/02/2019 13:45:00,32.97,32.87,2,-16.09
 02/02/2019 14:00:00,32.93,32.87,2,-16.09
 02/02/2019 14:15:00,32.8,32.87,2,-16.09
 02/02/2019 14:30:00,32.7,32.87,2,-17.02
 02/02/2019 14:45:00,32.7,32.87,2,-17.01
 02/02/2019 15:00:00,32.7,32.87,2,-17.03
 02/02/2019 15:15:00,32.64,32.87,2,-17.28
 02/02/2019 15:30:00,32.64,32.87,2,-17.78
 02/02/2019 15:45:00,32.64,32.87,2,-18.26
 02/02/2019 16:00:00,32.64,32.87,2,-18.84
 02/02/2019 16:15:00,32.76,32.87,2,-19.7
 02/02/2019 16:30:00,32.7,32.87,2,-20.76
 02/02/2019 16:45:00,32.61,32.87,2,-21.95
 02/02/2019 17:00:00,32.63,32.87,2,-22.57
 02/02/2019 17:15:00,32.67,32.87,2,-23.34
 02/02/2019 17:30:00,32.69,32.87,2,-21.46
 02/02/2019 17:45:00,32.74,32.87,2,-17.34
 02/02/2019 18:00:00,32.78,32.87,2,-17.97
 02/02/2019 18:15:00,32.75,32.87,2,-22.8
 02/02/2019 18:30:00,32.7,32.87,2,-26.46
 02/02/2019 18:45:00,32.7,32.87,2,-25.96
 02/02/2019 19:00:00,32.7,32.87,2,-25.96
 02/02/2019 19:15:00,32.78,32.87,2,-25.67
 02/02/2019 19:30:00,32.93,32.87,2,-25.29
 02/02/2019 19:45:00,33.0,32.87,2,-23.97
 02/02/2019 20:00:00,32.82,32.87,2,-23.45
 02/02/2019 20:15:00,32.7,32.87,2,-23.45
 02/02/2019 20:30:00,32.7,32.87,2,-22.39
 02/02/2019 20:45:00,32.71,32.87,2,-21.95
 02/02/2019 21:00:00,32.81,32.87,2,-21.95
 02/02/2019 21:15:00,32.87,32.87,2,-21.21
 02/02/2019 21:30:00,32.87,32.87,2,-20.74
 02/02/2019 21:45:00,33.02,32.87,2,-20.0
 02/02/2019 22:00:00,32.91,32.87,2,-19.36
 02/02/2019 22:15:00,32.98,32.87,2,-18.65
 02/02/2019 22:30:00,33.14,32.87,2,-18.03
 02/02/2019 22:45:00,33.22,32.87,2,-17.29
 02/02/2019 23:00:00,33.09,32.87,2,-16.75
 02/02/2019 23:15:00,33.05,32.87,2,-16.75
 02/02/2019 23:30:00,32.95,32.87,2,-16.75
 02/02/2019 23:45:00,32.76,32.87,2,-16.75
 03/02/2019 00:00:00,32.76,32.87,2,-15.7
 03/02/2019 00:15:00,32.52,32.87,2,-18.19
 03/02/2019 00:30:00,32.63,32.87,2,-19.6
 03/02/2019 00:45:00,32.58,32.87,2,-19.95
 03/02/2019 01:00:00,32.58,32.87,2,-19.95
 03/02/2019 01:15:00,32.61,32.87,2,-19.95
 03/02/2019 01:30:00,32.7,32.87,2,-19.95
 03/02/2019 01:45:00,32.7,32.87,2,-19.84
 03/02/2019 02:00:00,32.81,32.87,2,-19.28
 03/02/2019 02:15:00,32.81,32.87,2,-19.28
 03/02/2019 02:30:00,32.81,32.87,2,-19.28
 03/02/2019 02:45:00,32.77,32.87,2,-19.28
 03/02/2019 03:00:00,32.83,32.87,2,-19.28
 03/02/2019 03:15:00,32.87,32.87,2,-18.79
 03/02/2019 03:30:00,32.88,32.87,2,-17.95
 03/02/2019 03:45:00,32.99,32.87,2,-17.95
 03/02/2019 04:00:00,33.0,32.87,2,-17.95
 03/02/2019 04:15:00,33.11,32.87,2,-17.36
 03/02/2019 04:30:00,33.08,32.87,2,-16.74
 03/02/2019 04:45:00,32.84,32.87,2,-16.2
 03/02/2019 05:00:00,32.81,32.87,2,-15.85
 03/02/2019 05:15:00,32.81,32.87,2,-15.85
 03/02/2019 05:30:00,32.88,32.87,2,-15.87
 03/02/2019 05:45:00,32.87,32.87,2,-15.88
 03/02/2019 06:00:00,32.84,32.87,2,-15.88
 03/02/2019 06:15:00,32.79,32.87,2,-15.89
 03/02/2019 06:30:00,32.7,32.87,2,-15.89
 03/02/2019 06:45:00,32.7,32.87,2,-16.94
 03/02/2019 07:00:00,32.7,32.87,2,-17.2
 03/02/2019 07:15:00,32.7,32.87,2,-17.2
 03/02/2019 07:30:00,32.7,32.87,2,-17.2
 03/02/2019 07:45:00,32.7,32.87,2,-17.2
 03/02/2019 08:00:00,32.7,32.87,2,-17.54
 03/02/2019 08:15:00,32.66,32.87,2,-18.45
 03/02/2019 08:30:00,32.58,32.87,2,-19.1
 03/02/2019 08:45:00,32.45,32.68,2,-19.1
 03/02/2019 09:00:00,31.88,31.97,2,-19.1
 03/02/2019 09:15:00,32.0,32.31,2,-20.04
 03/02/2019 09:30:00,32.05,32.31,2,-20.76
 03/02/2019 09:45:00,32.18,32.31,2,-20.76
 03/02/2019 10:00:00,32.23,32.31,2,-20.76
 03/02/2019 10:15:00,32.25,32.31,2,-20.76
 03/02/2019 10:30:00,32.24,32.31,2,-20.39
 03/02/2019 10:45:00,32.25,32.31,2,-19.03
 03/02/2019 11:00:00,32.36,32.31,2,-18.33
 03/02/2019 11:15:00,32.4,32.31,2,-17.72
 03/02/2019 11:30:00,32.42,32.53,2,-17.91
 03/02/2019 11:45:00,32.61,32.83,2,-17.54
 03/02/2019 12:00:00,32.64,32.83,2,-18.23
 03/02/2019 12:15:00,32.64,32.83,2,-18.72
 03/02/2019 12:30:00,32.64,32.83,2,-19.56
 03/02/2019 12:45:00,32.64,32.83,2,-19.68
 03/02/2019 13:00:00,32.64,32.83,2,-19.68
 03/02/2019 13:15:00,32.41,32.36,2,-19.68
 03/02/2019 13:30:00,32.35,32.24,2,-19.64
 03/02/2019 13:45:00,32.35,32.24,2,-18.74
 03/02/2019 14:00:00,32.35,32.24,2,-19.01
 03/02/2019 14:15:00,32.23,32.7,2,-20.06
 03/02/2019 14:30:00,32.27,32.7,2,-20.33
 03/02/2019 14:45:00,32.35,32.7,2,-20.33
 03/02/2019 15:00:00,32.35,32.7,2,-20.33
 03/02/2019 15:15:00,32.25,32.7,2,-20.33
 03/02/2019 15:30:00,32.23,32.33,2,-20.4
 03/02/2019 15:45:00,32.36,32.44,2,-21.31
 03/02/2019 16:00:00,32.64,32.83,2,-22.19
 03/02/2019 16:15:00,32.69,32.83,2,-22.19
 03/02/2019 16:30:00,32.75,32.83,2,-22.19
 03/02/2019 16:45:00,32.61,32.83,2,-23.13
 03/02/2019 17:00:00,32.52,32.83,2,-23.79
 03/02/2019 17:15:00,32.62,32.8,2,-17.21
 03/02/2019 17:30:00,32.89,32.88,1,-17.3
 03/02/2019 17:45:00,33.11,33.0,1,-17.88
 03/02/2019 18:00:00,33.08,33.0,1,-17.88
 03/02/2019 18:15:00,33.07,33.0,1,-17.53
 03/02/2019 18:30:00,32.93,32.98,2,-16.08
 03/02/2019 18:45:00,32.86,32.97,2,-19.19
 03/02/2019 19:00:00,32.7,32.97,2,-23.94
 03/02/2019 19:15:00,32.75,32.93,2,-23.94
 03/02/2019 19:30:00,32.89,32.9,2,-23.94
 03/02/2019 19:45:00,33.04,32.9,2,-23.01
 03/02/2019 20:00:00,33.05,32.9,2,-22.28
 03/02/2019 20:15:00,33.07,32.9,2,-21.41
 03/02/2019 20:30:00,33.07,32.9,2,-21.21
 03/02/2019 20:45:00,33.06,32.9,2,-20.08
 03/02/2019 21:00:00,33.08,32.9,2,-19.88
 03/02/2019 21:15:00,33.0,32.9,2,-19.34
 03/02/2019 21:30:00,33.11,32.9,2,-18.01
 03/02/2019 21:45:00,33.17,32.9,2,-18.0
 03/02/2019 22:00:00,33.1,32.9,2,-17.02
 03/02/2019 22:15:00,33.21,32.9,2,-16.53
 03/02/2019 22:30:00,33.03,32.9,2,-15.39
 03/02/2019 22:45:00,32.8,32.9,2,-15.39
 03/02/2019 23:00:00,32.93,32.9,2,-14.83
 03/02/2019 23:15:00,33.04,32.9,2,-15.37
 03/02/2019 23:30:00,33.04,32.9,2,-14.63
 03/02/2019 23:45:00,32.76,32.9,2,-14.04
 04/02/2019 00:00:00,32.87,32.9,2,-14.11
 04/02/2019 00:00:00,32.87,32.9,2,-14.11
 04/02/2019 00:15:00,32.62,32.9,2,-16.3
 04/02/2019 00:30:00,32.6,32.9,2,-16.51
 04/02/2019 00:45:00,32.6,32.9,2,-17.21
 04/02/2019 01:00:00,32.58,32.9,2,-17.84
 04/02/2019 01:15:00,32.6,32.9,2,-17.84
 04/02/2019 01:30:00,32.64,32.9,2,-17.84
 04/02/2019 01:45:00,32.65,32.9,2,-17.84
 04/02/2019 02:00:00,32.72,32.9,2,-16.99
 04/02/2019 02:15:00,32.64,32.9,2,-17.97
 04/02/2019 02:30:00,32.64,32.9,2,-17.97
 04/02/2019 02:45:00,32.64,32.9,2,-17.97
 04/02/2019 03:00:00,32.73,32.9,2,-17.97
 04/02/2019 03:15:00,32.76,32.9,2,-17.28
 04/02/2019 03:30:00,32.81,32.9,2,-16.64
 04/02/2019 03:45:00,32.87,32.9,2,-16.64
 04/02/2019 04:00:00,32.9,32.9,2,-16.64
 04/02/2019 04:15:00,32.99,32.9,2,-16.5
 04/02/2019 04:30:00,32.99,32.9,2,-16.08
 04/02/2019 04:45:00,32.99,32.9,2,-16.08
 04/02/2019 05:00:00,32.95,32.9,2,-15.69
 04/02/2019 05:15:00,32.92,32.9,2,-15.41
 04/02/2019 05:30:00,32.81,32.9,2,-15.41
 04/02/2019 05:45:00,32.81,32.9,2,-15.41
 04/02/2019 06:00:00,32.78,32.9,2,-15.41
 04/02/2019 06:15:00,32.69,32.9,2,-16.57
 04/02/2019 06:30:00,32.61,32.9,2,-16.86
 04/02/2019 06:45:00,32.6,32.9,2,-17.74
 04/02/2019 07:00:00,32.54,32.9,2,-19.17
 04/02/2019 07:15:00,32.71,32.9,2,-19.17
 04/02/2019 07:30:00,32.75,32.9,2,-19.24
 04/02/2019 07:45:00,32.64,32.9,2,-20.48
 04/02/2019 08:00:00,32.81,32.9,2,-20.48
 04/02/2019 08:15:00,32.92,32.9,2,-20.48
 04/02/2019 08:30:00,32.83,32.9,2,-20.48
 04/02/2019 08:45:00,32.77,32.9,2,-20.48
 04/02/2019 09:00:00,32.73,32.9,2,-20.48
 04/02/2019 09:15:00,32.62,32.57,2,-21.19
 04/02/2019 09:30:00,32.52,32.35,2,-21.57
 04/02/2019 09:45:00,32.31,32.31,2,-21.57
 04/02/2019 10:00:00,32.17,32.31,2,-21.57
 04/02/2019 10:15:00,32.28,32.31,2,-17.78
