DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/02/2019 10:30:00,32.46,32.31,2,-12.56
 04/02/2019 10:45:00,32.46,32.31,2,-12.56
 04/02/2019 11:00:00,32.49,32.31,2,-12.56
 04/02/2019 11:15:00,32.45,32.31,2,-12.56
 04/02/2019 11:30:00,32.48,32.31,2,-12.56
 04/02/2019 11:45:00,32.48,32.3,2,-14.54
 04/02/2019 12:00:00,32.59,32.53,1,-20.99
 04/02/2019 12:15:00,32.81,33.0,1,-20.99
 04/02/2019 12:30:00,32.88,33.0,1,-20.99
 04/02/2019 12:45:00,32.97,33.0,1,-20.99
 04/02/2019 13:00:00,33.06,32.98,2,-20.89
 04/02/2019 13:15:00,33.05,32.97,2,-19.57
 04/02/2019 13:30:00,33.07,32.97,2,-19.04
 04/02/2019 13:45:00,33.17,32.97,2,-18.1
 04/02/2019 14:00:00,33.17,32.97,2,-17.56
 04/02/2019 14:15:00,33.18,32.97,2,-16.56
 04/02/2019 14:30:00,33.22,32.97,2,-16.88
 04/02/2019 14:45:00,33.14,32.97,2,-15.92
 04/02/2019 15:00:00,33.07,32.97,2,-15.42
 04/02/2019 15:15:00,33.05,32.97,2,-15.63
 04/02/2019 15:30:00,33.01,32.97,2,-16.76
 04/02/2019 15:45:00,32.89,32.97,2,-16.81
 04/02/2019 16:00:00,32.74,32.97,2,-17.49
 04/02/2019 16:15:00,32.7,32.97,2,-18.85
 04/02/2019 16:30:00,32.7,32.97,2,-19.53
 04/02/2019 16:45:00,32.7,32.97,2,-20.76
 04/02/2019 17:00:00,32.7,32.97,2,-21.83
 04/02/2019 17:15:00,32.79,32.97,2,-14.48
 04/02/2019 17:30:00,32.66,32.97,2,-14.67
 04/02/2019 17:45:00,32.62,32.97,2,-16.31
 04/02/2019 18:00:00,32.86,32.97,2,-16.83
 04/02/2019 18:15:00,32.85,32.97,2,-16.54
 04/02/2019 18:30:00,32.93,32.97,2,-16.54
 04/02/2019 18:45:00,32.93,32.97,2,-15.77
 04/02/2019 19:00:00,32.93,32.97,2,-15.22
 04/02/2019 19:15:00,32.99,32.97,2,-15.26
 04/02/2019 19:30:00,32.94,32.97,2,-22.89
 04/02/2019 19:45:00,32.99,32.97,2,-22.86
 04/02/2019 20:00:00,33.08,32.97,2,-22.47
 04/02/2019 20:15:00,32.99,32.97,2,-21.44
 04/02/2019 20:30:00,33.05,32.97,2,-20.1
 04/02/2019 20:45:00,32.71,32.97,2,-20.1
 04/02/2019 21:00:00,32.7,32.97,2,-20.1
 04/02/2019 21:15:00,32.76,32.97,2,-19.42
 04/02/2019 21:30:00,32.71,32.97,2,-18.32
 04/02/2019 21:45:00,32.78,32.97,2,-17.65
 04/02/2019 22:00:00,32.92,32.97,2,-16.94
 04/02/2019 22:15:00,32.96,32.97,2,-16.78
 04/02/2019 22:30:00,33.08,32.97,2,-15.95
 04/02/2019 22:45:00,32.98,32.97,2,-15.05
 04/02/2019 23:00:00,32.98,32.97,2,-14.94
 04/02/2019 23:15:00,32.98,32.97,2,-14.94
 04/02/2019 23:30:00,32.87,32.97,2,-14.94
 04/02/2019 23:45:00,32.81,32.97,2,-14.94
 05/02/2019 00:00:00,32.81,32.97,2,-14.94
 05/02/2019 00:15:00,32.56,32.97,2,-15.61
 05/02/2019 00:30:00,32.68,32.97,2,-17.18
 05/02/2019 00:45:00,32.7,32.97,2,-17.18
 05/02/2019 01:00:00,32.7,32.97,2,-17.18
 05/02/2019 01:15:00,32.7,32.97,2,-17.18
 05/02/2019 01:30:00,32.76,32.97,2,-17.18
 05/02/2019 01:45:00,32.81,32.97,2,-16.06
 05/02/2019 02:00:00,32.81,32.97,2,-15.54
 05/02/2019 02:15:00,32.81,32.97,2,-15.54
 05/02/2019 02:30:00,32.81,32.97,2,-15.54
 05/02/2019 02:45:00,32.81,32.97,2,-15.54
 05/02/2019 03:00:00,32.88,32.97,2,-15.54
 05/02/2019 03:15:00,32.93,32.97,2,-15.54
 05/02/2019 03:30:00,32.98,32.97,2,-14.53
 05/02/2019 03:45:00,33.05,32.97,2,-14.26
 05/02/2019 04:00:00,33.05,32.97,2,-14.26
 05/02/2019 04:15:00,33.09,32.97,2,-14.26
 05/02/2019 04:30:00,33.17,32.97,2,-14.19
 05/02/2019 04:45:00,33.17,32.97,2,-12.86
 05/02/2019 05:00:00,33.17,32.97,2,-12.86
 05/02/2019 05:15:00,33.09,32.97,2,-12.86
 05/02/2019 05:30:00,33.05,32.97,2,-12.86
 05/02/2019 05:45:00,33.05,32.97,2,-12.86
 05/02/2019 06:00:00,33.02,32.97,2,-13.9
 05/02/2019 06:15:00,32.84,32.97,2,-15.15
 05/02/2019 06:30:00,32.81,32.97,2,-15.59
 05/02/2019 06:45:00,32.78,32.97,2,-16.19
 05/02/2019 07:00:00,32.75,32.97,2,-16.92
 05/02/2019 07:15:00,32.84,32.97,2,-17.21
 05/02/2019 07:30:00,32.7,32.97,2,-17.8
 05/02/2019 07:45:00,32.75,32.97,2,-19.14
 05/02/2019 08:00:00,32.87,32.97,2,-19.14
 05/02/2019 08:15:00,32.71,32.97,2,-19.14
 05/02/2019 08:30:00,32.7,32.97,2,-19.14
 05/02/2019 08:45:00,32.7,32.97,2,-19.14
 05/02/2019 09:00:00,32.69,32.97,2,-19.14
 05/02/2019 09:15:00,32.65,32.97,2,-17.38
 05/02/2019 09:30:00,32.86,32.97,2,-11.98
 05/02/2019 09:45:00,32.8,32.97,2,-11.98
 05/02/2019 10:00:00,32.86,32.97,2,-11.98
 05/02/2019 10:15:00,32.87,32.97,2,-11.55
 05/02/2019 10:30:00,32.87,32.97,2,-11.32
 05/02/2019 10:45:00,32.87,32.97,2,-11.32
 05/02/2019 11:00:00,32.77,32.97,2,-11.32
 05/02/2019 11:15:00,32.87,32.97,2,-11.32
 05/02/2019 11:30:00,32.87,32.97,2,-11.32
 05/02/2019 11:45:00,32.87,32.97,2,-11.32
 05/02/2019 12:00:00,32.77,32.97,2,-11.32
 05/02/2019 12:15:00,32.78,32.97,2,-13.99
 05/02/2019 12:30:00,32.7,32.97,2,-19.97
 05/02/2019 12:45:00,32.7,32.97,2,-19.97
 05/02/2019 13:00:00,32.7,32.97,2,-19.97
 05/02/2019 13:15:00,32.64,32.97,2,-19.97
 05/02/2019 13:30:00,32.64,32.97,2,-19.97
 05/02/2019 13:45:00,32.64,32.97,2,-19.97
 05/02/2019 14:00:00,32.64,32.97,2,-19.97
 05/02/2019 14:15:00,32.64,32.97,2,-19.97
 05/02/2019 14:30:00,32.64,32.97,2,-19.97
 05/02/2019 14:45:00,32.64,32.97,2,-19.97
 05/02/2019 15:00:00,32.64,32.97,2,-19.97
 05/02/2019 15:15:00,32.75,32.97,2,-19.97
 05/02/2019 15:30:00,32.76,32.97,2,-19.97
 05/02/2019 15:45:00,32.66,32.97,2,-19.97
 05/02/2019 16:00:00,32.62,32.97,2,-19.97
 05/02/2019 16:15:00,32.57,32.97,2,-20.99
 05/02/2019 16:30:00,32.68,32.97,2,-21.81
 05/02/2019 16:45:00,32.87,32.97,2,-22.45
 05/02/2019 17:00:00,32.85,32.97,2,-22.28
 05/02/2019 17:15:00,33.1,32.97,2,-14.57
 05/02/2019 17:30:00,32.99,32.97,2,-15.0
 05/02/2019 17:45:00,32.99,32.97,2,-15.17
 05/02/2019 18:00:00,32.99,32.97,2,-15.17
 05/02/2019 18:15:00,33.05,32.97,2,-15.17
 05/02/2019 18:30:00,33.11,32.97,2,-15.17
 05/02/2019 18:45:00,33.07,32.97,2,-14.52
 05/02/2019 19:00:00,33.07,32.97,2,-14.52
 05/02/2019 19:15:00,32.98,32.97,2,-21.56
 05/02/2019 19:30:00,32.96,32.97,2,-24.0
 05/02/2019 19:45:00,33.09,32.97,2,-22.66
 05/02/2019 20:00:00,32.96,32.97,2,-21.45
 05/02/2019 20:15:00,33.06,32.97,2,-21.33
 05/02/2019 20:30:00,33.22,32.97,2,-20.25
 05/02/2019 20:45:00,33.0,32.97,2,-20.25
 05/02/2019 21:00:00,33.03,32.97,2,-19.65
 05/02/2019 21:15:00,33.06,32.97,2,-18.77
 05/02/2019 21:30:00,33.03,32.97,2,-18.52
 05/02/2019 21:45:00,33.11,32.97,2,-17.51
 05/02/2019 22:00:00,33.2,32.97,2,-16.75
 05/02/2019 22:15:00,32.99,32.97,2,-16.14
 05/02/2019 22:30:00,33.04,32.97,2,-14.98
 05/02/2019 22:45:00,32.88,32.97,2,-14.98
 05/02/2019 23:00:00,32.93,32.97,2,-14.66
 05/02/2019 23:15:00,32.93,32.97,2,-14.31
 05/02/2019 23:30:00,33.02,32.97,2,-14.31
 05/02/2019 23:45:00,32.79,32.97,2,-14.31
 06/02/2019 00:00:00,32.79,32.97,2,-14.31
 06/02/2019 00:15:00,32.77,32.97,2,-15.9
 06/02/2019 00:30:00,32.81,32.97,2,-17.11
 06/02/2019 00:45:00,32.75,32.97,2,-17.31
 06/02/2019 01:00:00,32.7,32.97,2,-17.31
 06/02/2019 01:15:00,32.76,32.97,2,-17.31
 06/02/2019 01:30:00,32.77,32.97,2,-17.31
 06/02/2019 01:45:00,32.83,32.97,2,-17.24
 06/02/2019 02:00:00,32.92,32.97,2,-15.98
 06/02/2019 02:15:00,32.93,32.97,2,-15.98
 06/02/2019 02:30:00,33.02,32.97,2,-15.98
 06/02/2019 02:45:00,33.12,32.97,2,-15.98
 06/02/2019 03:00:00,33.24,32.97,2,-15.98
 06/02/2019 03:15:00,33.28,32.97,2,-15.98
 06/02/2019 03:30:00,33.28,32.97,2,-15.98
 06/02/2019 03:45:00,33.25,32.97,2,-15.3
 06/02/2019 04:00:00,33.17,32.97,2,-14.23
 06/02/2019 04:15:00,33.17,32.97,2,-14.23
 06/02/2019 04:30:00,33.06,32.97,2,-14.23
 06/02/2019 04:45:00,32.94,32.97,2,-14.23
 06/02/2019 05:00:00,32.93,32.97,2,-14.23
 06/02/2019 05:15:00,32.93,32.97,2,-14.23
 06/02/2019 05:30:00,32.87,32.97,2,-14.23
 06/02/2019 05:45:00,32.87,32.97,2,-14.23
 06/02/2019 06:00:00,32.79,32.97,2,-14.23
 06/02/2019 06:15:00,32.61,32.97,2,-15.34
 06/02/2019 06:30:00,32.59,32.97,2,-16.44
 06/02/2019 06:45:00,32.89,32.97,2,-17.19
 06/02/2019 07:00:00,33.19,32.97,2,-18.47
 06/02/2019 07:15:00,33.06,32.97,2,-18.9
 06/02/2019 07:30:00,33.03,32.97,2,-18.9
 06/02/2019 07:45:00,32.97,32.97,2,-19.36
 06/02/2019 08:00:00,32.93,32.97,2,-19.45
 06/02/2019 08:15:00,32.93,32.97,2,-19.45
 06/02/2019 08:30:00,32.93,32.97,2,-19.45
 06/02/2019 08:45:00,32.93,32.97,2,-19.45
 06/02/2019 09:00:00,32.92,32.97,2,-18.87
 06/02/2019 09:15:00,32.92,32.97,2,-18.77
 06/02/2019 09:30:00,32.91,32.97,2,-19.13
 06/02/2019 09:45:00,32.9,32.97,2,-19.45
 06/02/2019 10:00:00,32.99,32.97,2,-19.03
 06/02/2019 10:15:00,33.0,32.97,2,-18.77
 06/02/2019 10:30:00,33.01,32.97,1,-18.77
 06/02/2019 10:45:00,32.93,32.99,2,-18.77
 06/02/2019 11:00:00,33.01,32.97,2,-18.77
 06/02/2019 11:15:00,32.99,32.97,2,-17.62
 06/02/2019 11:30:00,33.09,32.97,2,-17.43
 06/02/2019 11:45:00,33.07,32.97,2,-17.43
 06/02/2019 12:00:00,33.05,32.97,2,-17.43
 06/02/2019 12:15:00,33.05,32.97,2,-18.06
 06/02/2019 12:30:00,33.05,32.97,2,-17.59
 06/02/2019 12:45:00,33.05,32.97,2,-18.1
 06/02/2019 13:00:00,33.14,32.97,2,-18.1
 06/02/2019 13:15:00,33.17,32.97,2,-17.19
 06/02/2019 13:30:00,33.17,32.97,2,-17.69
 06/02/2019 13:45:00,33.16,32.97,2,-18.23
 06/02/2019 14:00:00,33.07,32.97,2,-18.23
 06/02/2019 14:15:00,32.98,32.97,2,-18.23
 06/02/2019 14:30:00,32.97,32.97,2,-18.23
 06/02/2019 14:45:00,33.05,32.97,2,-18.23
 06/02/2019 15:00:00,33.05,32.97,2,-18.23
 06/02/2019 15:15:00,33.05,32.97,2,-18.23
 06/02/2019 15:30:00,32.98,32.97,2,-18.23
 06/02/2019 15:45:00,32.93,32.97,2,-19.14
 06/02/2019 16:00:00,32.87,32.97,2,-19.45
 06/02/2019 16:15:00,32.76,32.97,2,-19.73
 06/02/2019 16:30:00,32.72,32.97,2,-20.63
 06/02/2019 16:45:00,32.73,32.97,2,-20.98
 06/02/2019 17:00:00,32.7,32.97,2,-21.01
 06/02/2019 17:15:00,32.74,32.97,2,-13.31
 06/02/2019 17:30:00,32.7,32.97,2,-14.4
 06/02/2019 17:45:00,32.7,32.97,2,-14.54
 06/02/2019 18:00:00,32.7,32.97,2,-14.54
 06/02/2019 18:15:00,32.7,32.97,2,-14.54
 06/02/2019 18:30:00,32.74,32.97,2,-15.16
 06/02/2019 18:45:00,32.76,32.97,2,-15.3
 06/02/2019 19:00:00,32.85,32.97,2,-14.65
 06/02/2019 19:15:00,32.88,32.97,2,-14.35
 06/02/2019 19:30:00,33.03,32.97,2,-13.79
 06/02/2019 19:45:00,32.79,32.97,2,-20.8
 06/02/2019 20:00:00,32.81,32.97,2,-22.64
 06/02/2019 20:15:00,32.94,32.97,2,-22.63
 06/02/2019 20:30:00,32.87,32.97,2,-21.31
 06/02/2019 20:45:00,32.68,32.97,2,-21.31
 06/02/2019 21:00:00,32.91,32.97,2,-19.88
 06/02/2019 21:15:00,33.03,32.97,2,-19.83
 06/02/2019 21:30:00,33.09,32.97,2,-18.57
 06/02/2019 21:45:00,33.15,32.97,2,-18.1
 06/02/2019 22:00:00,33.19,32.97,2,-17.23
 06/02/2019 22:15:00,33.24,32.97,2,-16.47
 06/02/2019 22:30:00,32.9,32.97,2,-15.6
 06/02/2019 22:45:00,33.0,32.97,2,-15.34
 06/02/2019 23:00:00,33.11,32.97,2,-14.77
 06/02/2019 23:15:00,33.12,32.97,2,-14.28
 06/02/2019 23:30:00,33.05,32.97,2,-14.28
 06/02/2019 23:45:00,32.89,32.97,2,-14.28
 07/02/2019 00:00:00,32.87,32.97,2,-14.28
 07/02/2019 00:15:00,32.72,32.97,2,-16.25
 07/02/2019 00:30:00,33.02,32.97,2,-16.77
 07/02/2019 00:45:00,32.93,32.97,2,-16.77
 07/02/2019 01:00:00,32.89,32.97,2,-16.77
 07/02/2019 01:15:00,32.95,32.97,2,-16.77
 07/02/2019 01:30:00,32.99,32.97,2,-16.77
 07/02/2019 01:45:00,33.02,32.97,2,-16.77
 07/02/2019 02:00:00,33.11,32.97,2,-16.77
 07/02/2019 02:15:00,32.99,32.97,2,-16.77
 07/02/2019 02:30:00,33.06,32.97,2,-16.77
 07/02/2019 02:45:00,33.22,32.97,2,-16.19
 07/02/2019 03:00:00,33.26,32.97,2,-16.04
 07/02/2019 03:15:00,33.3,32.97,2,-15.19
 07/02/2019 03:30:00,33.03,32.97,2,-14.15
 07/02/2019 03:45:00,32.79,32.97,2,-14.15
 07/02/2019 04:00:00,32.57,32.97,2,-14.15
 07/02/2019 04:15:00,32.52,32.97,2,-14.15
 07/02/2019 04:30:00,32.59,32.97,2,-14.15
 07/02/2019 04:45:00,32.59,32.97,2,-14.15
 07/02/2019 05:00:00,32.64,32.97,2,-14.15
 07/02/2019 05:15:00,32.66,32.97,2,-14.15
 07/02/2019 05:30:00,32.76,32.97,2,-14.15
 07/02/2019 05:45:00,32.66,32.97,2,-14.15
 07/02/2019 06:00:00,32.75,32.97,2,-14.15
 07/02/2019 06:15:00,32.73,32.97,2,-15.86
 07/02/2019 06:30:00,32.99,32.97,2,-15.98
 07/02/2019 06:45:00,32.97,32.97,2,-16.72
 07/02/2019 07:00:00,32.9,32.97,2,-18.38
 07/02/2019 07:15:00,32.88,32.97,2,-18.81
 07/02/2019 07:30:00,33.06,32.97,2,-20.12
 07/02/2019 07:45:00,32.97,32.97,2,-20.12
 07/02/2019 08:00:00,32.87,32.97,2,-20.12
 07/02/2019 08:15:00,32.69,32.97,2,-20.12
 07/02/2019 08:30:00,32.64,32.97,2,-20.12
 07/02/2019 08:45:00,32.64,32.97,2,-20.12
 07/02/2019 09:00:00,32.64,32.97,2,-20.12
 07/02/2019 09:15:00,32.64,32.97,2,-19.53
 07/02/2019 09:30:00,32.94,32.97,2,-18.08
 07/02/2019 09:45:00,33.02,32.97,2,-18.96
 07/02/2019 10:00:00,33.02,32.97,2,-18.55
 07/02/2019 10:15:00,33.11,32.97,2,-16.81
 07/02/2019 10:30:00,33.11,32.97,2,-16.56
 07/02/2019 10:45:00,32.95,32.97,2,-16.19
 07/02/2019 11:00:00,32.93,32.97,2,-16.31
 07/02/2019 11:15:00,32.93,32.97,2,-16.55
 07/02/2019 11:30:00,32.93,32.97,2,-15.81
 07/02/2019 11:45:00,32.93,32.97,2,-14.17
 07/02/2019 12:00:00,32.93,32.97,2,-14.61
 07/02/2019 12:15:00,32.87,32.97,2,-16.28
 07/02/2019 12:30:00,32.82,32.97,2,-18.66
 07/02/2019 12:45:00,32.98,32.97,2,-18.18
 07/02/2019 13:00:00,33.02,32.97,2,-15.28
 07/02/2019 13:15:00,33.05,32.97,2,-15.44
 07/02/2019 13:30:00,32.94,32.97,2,-17.44
 07/02/2019 13:45:00,32.99,32.97,2,-18.77
 07/02/2019 14:00:00,33.02,32.97,2,-17.88
 07/02/2019 14:15:00,32.99,32.97,2,-17.43
 07/02/2019 14:30:00,32.99,32.97,2,-17.43
 07/02/2019 14:45:00,32.99,32.97,2,-17.43
 07/02/2019 15:00:00,32.99,32.97,2,-17.43
 07/02/2019 15:15:00,32.99,32.97,2,-17.43
 07/02/2019 15:30:00,32.99,32.97,2,-17.43
 07/02/2019 15:45:00,32.94,32.97,2,-17.98
 07/02/2019 16:00:00,32.85,32.97,2,-18.77
 07/02/2019 16:15:00,32.81,32.97,2,-19.38
 07/02/2019 16:30:00,32.81,32.97,2,-19.97
 07/02/2019 16:45:00,32.81,32.97,2,-20.57
 07/02/2019 17:00:00,32.78,32.97,2,-21.7
 07/02/2019 17:15:00,32.73,32.97,2,-22.32
 07/02/2019 17:30:00,32.56,32.97,2,-21.6
 07/02/2019 17:45:00,32.73,32.97,2,-15.31
 07/02/2019 18:00:00,32.75,32.97,2,-15.31
 07/02/2019 18:15:00,32.67,32.97,2,-15.31
 07/02/2019 18:30:00,32.76,32.97,2,-15.06
 07/02/2019 18:45:00,32.72,32.97,2,-14.65
 07/02/2019 19:00:00,32.74,32.97,2,-14.49
 07/02/2019 19:15:00,32.81,32.97,2,-13.98
 07/02/2019 19:30:00,32.87,32.97,2,-13.53
 07/02/2019 19:45:00,32.81,32.97,2,-17.54
 07/02/2019 20:00:00,32.8,32.97,2,-21.31
 07/02/2019 20:15:00,32.86,32.97,2,-21.31
 07/02/2019 20:30:00,32.91,32.97,2,-21.31
 07/02/2019 20:45:00,32.74,32.97,2,-20.87
 07/02/2019 21:00:00,32.81,32.97,2,-19.97
 07/02/2019 21:15:00,32.93,32.97,2,-19.49
 07/02/2019 21:30:00,33.07,32.97,2,-18.77
 07/02/2019 21:45:00,33.16,32.97,2,-18.0
 07/02/2019 22:00:00,33.15,32.97,2,-17.55
 07/02/2019 22:15:00,33.11,32.97,2,-16.65
 07/02/2019 22:30:00,33.18,32.97,2,-15.57
 07/02/2019 22:45:00,33.22,32.97,2,-14.74
 07/02/2019 23:00:00,33.11,32.97,2,-13.43
 07/02/2019 23:15:00,33.11,32.97,2,-13.43
 07/02/2019 23:30:00,32.89,32.97,2,-13.43
 07/02/2019 23:45:00,32.98,32.97,2,-13.43
 08/02/2019 00:00:00,33.05,32.97,2,-13.52
 08/02/2019 00:15:00,32.78,32.97,2,-16.05
 08/02/2019 00:30:00,32.76,32.97,2,-16.25
 08/02/2019 00:45:00,32.8,32.97,2,-16.42
 08/02/2019 01:00:00,33.0,32.97,2,-17.49
 08/02/2019 01:15:00,33.05,32.97,2,-16.87
 08/02/2019 01:30:00,33.11,32.97,2,-16.06
 08/02/2019 01:45:00,33.13,32.97,2,-16.06
 08/02/2019 02:00:00,32.9,32.97,2,-16.06
 08/02/2019 02:15:00,32.98,32.97,2,-16.06
 08/02/2019 02:30:00,32.99,32.97,2,-16.06
 08/02/2019 02:45:00,32.97,32.97,2,-15.16
 08/02/2019 03:00:00,33.08,32.97,2,-14.74
 08/02/2019 03:15:00,33.18,32.97,2,-14.74
 08/02/2019 03:30:00,33.15,32.97,2,-14.74
 08/02/2019 03:45:00,33.17,32.97,2,-14.74
 08/02/2019 04:00:00,33.21,32.97,2,-14.62
 08/02/2019 04:15:00,33.21,32.97,2,-13.48
 08/02/2019 04:30:00,33.23,32.97,2,-13.48
 08/02/2019 04:45:00,33.23,32.97,2,-13.48
 08/02/2019 05:00:00,33.17,32.97,2,-13.48
 08/02/2019 05:15:00,33.12,32.97,2,-13.48
 08/02/2019 05:30:00,33.06,32.97,2,-13.48
 08/02/2019 05:45:00,33.07,32.97,2,-13.48
 08/02/2019 06:00:00,32.94,32.97,2,-13.48
 08/02/2019 06:15:00,32.91,32.97,2,-14.71
 08/02/2019 06:30:00,32.94,32.97,2,-15.65
 08/02/2019 06:45:00,32.87,32.97,2,-16.7
 08/02/2019 07:00:00,32.82,32.97,2,-17.71
 08/02/2019 07:15:00,32.84,32.97,2,-18.42
 08/02/2019 07:30:00,32.95,32.97,2,-19.31
 08/02/2019 07:45:00,32.77,32.97,2,-19.31
 08/02/2019 08:00:00,32.7,32.97,2,-19.31
 08/02/2019 08:15:00,32.66,32.97,2,-19.31
 08/02/2019 08:30:00,32.6,32.97,2,-19.93
 08/02/2019 08:45:00,32.64,32.97,2,-20.48
 08/02/2019 09:00:00,32.57,32.97,2,-20.63
 08/02/2019 09:15:00,32.75,32.97,2,-20.63
 08/02/2019 09:30:00,32.95,32.97,2,-20.41
 08/02/2019 09:45:00,33.07,32.97,2,-20.41
 08/02/2019 10:00:00,32.99,32.97,2,-20.41
 08/02/2019 10:15:00,32.99,32.97,2,-20.41
 08/02/2019 10:30:00,32.98,32.97,2,-20.41
 08/02/2019 10:45:00,32.76,32.97,2,-20.41
 08/02/2019 11:00:00,32.79,32.97,2,-20.41
 08/02/2019 11:15:00,32.74,32.97,2,-20.41
 08/02/2019 11:30:00,32.81,32.97,2,-20.41
 08/02/2019 11:45:00,32.81,32.97,2,-20.41
 08/02/2019 12:00:00,32.81,32.97,2,-20.41
 08/02/2019 12:15:00,32.81,32.97,2,-20.41
 08/02/2019 12:30:00,32.83,32.97,2,-20.41
 08/02/2019 12:45:00,32.87,32.97,2,-20.41
 08/02/2019 13:00:00,32.96,32.97,2,-20.41
 08/02/2019 13:15:00,32.99,32.97,2,-20.41
 08/02/2019 13:30:00,32.87,32.97,2,-20.41
 08/02/2019 13:45:00,32.87,32.97,2,-20.41
 08/02/2019 14:00:00,32.87,32.97,2,-20.41
 08/02/2019 14:15:00,32.89,32.97,2,-20.41
 08/02/2019 14:30:00,32.96,32.97,2,-20.41
 08/02/2019 14:45:00,33.03,32.97,2,-19.08
 08/02/2019 15:00:00,32.99,32.97,2,-18.77
 08/02/2019 15:15:00,33.01,32.97,2,-18.77
 08/02/2019 15:30:00,33.05,32.97,2,-18.77
 08/02/2019 15:45:00,32.98,32.97,2,-18.77
 08/02/2019 16:00:00,32.99,32.97,2,-18.77
 08/02/2019 16:15:00,32.99,32.97,2,-18.77
 08/02/2019 16:30:00,32.98,32.97,2,-19.73
 08/02/2019 16:45:00,33.03,32.97,2,-20.79
 08/02/2019 17:00:00,32.87,32.97,2,-20.79
 08/02/2019 17:15:00,32.87,32.97,2,-21.6
 08/02/2019 17:30:00,32.84,32.97,2,-22.55
 08/02/2019 17:45:00,32.68,32.97,2,-23.3
 08/02/2019 18:00:00,32.64,32.97,2,-24.15
 08/02/2019 18:15:00,32.58,32.97,2,-24.64
 08/02/2019 18:30:00,32.66,32.97,2,-24.64
 08/02/2019 18:45:00,32.63,32.97,2,-24.25
 08/02/2019 19:00:00,32.66,32.97,2,-23.13
 08/02/2019 19:15:00,32.58,32.97,2,-23.13
 08/02/2019 19:30:00,32.77,32.97,2,-23.13
 08/02/2019 19:45:00,32.81,32.97,2,-22.6
 08/02/2019 20:00:00,32.91,32.97,2,-21.31
 08/02/2019 20:15:00,33.06,32.97,2,-21.2
 08/02/2019 20:30:00,33.14,32.97,2,-20.26
 08/02/2019 20:45:00,33.11,32.97,2,-20.26
 08/02/2019 21:00:00,33.08,32.97,2,-20.26
 08/02/2019 21:15:00,33.16,32.97,2,-19.21
 08/02/2019 21:30:00,33.0,32.97,2,-18.9
 08/02/2019 21:45:00,33.04,32.97,2,-18.02
 08/02/2019 22:00:00,33.11,32.97,2,-17.4
 08/02/2019 22:15:00,33.18,32.97,2,-16.64
 08/02/2019 22:30:00,33.28,32.97,2,-15.68
 08/02/2019 22:45:00,33.11,32.97,2,-14.86
 08/02/2019 23:00:00,32.86,32.97,2,-14.86
 08/02/2019 23:15:00,32.8,32.97,2,-14.86
 08/02/2019 23:30:00,32.7,32.97,2,-14.86
 08/02/2019 23:45:00,32.7,32.97,2,-14.86
 09/02/2019 00:00:00,32.77,32.97,2,-14.86
 09/02/2019 00:15:00,32.59,32.97,2,-15.89
 09/02/2019 00:30:00,32.67,32.97,2,-16.49
 09/02/2019 00:45:00,32.76,32.97,2,-16.49
 09/02/2019 01:00:00,32.87,32.97,2,-16.49
 09/02/2019 01:15:00,32.94,32.97,2,-16.49
 09/02/2019 01:30:00,33.04,32.97,2,-16.49
 09/02/2019 01:45:00,33.17,32.97,2,-16.49
 09/02/2019 02:00:00,33.17,32.97,2,-16.49
 09/02/2019 02:15:00,33.17,32.97,2,-16.49
 09/02/2019 02:30:00,33.21,32.97,2,-16.49
 09/02/2019 02:45:00,33.22,32.97,2,-16.49
 09/02/2019 03:00:00,33.32,32.97,2,-16.31
 09/02/2019 03:15:00,33.11,32.97,2,-14.92
 09/02/2019 03:30:00,33.03,32.97,2,-14.92
 09/02/2019 03:45:00,33.11,32.97,2,-14.92
 09/02/2019 04:00:00,33.13,32.97,2,-14.92
 09/02/2019 04:15:00,33.11,32.97,2,-14.84
 09/02/2019 04:30:00,33.13,32.97,2,-14.19
 09/02/2019 04:45:00,33.17,32.97,2,-14.01
 09/02/2019 05:00:00,33.17,32.97,2,-12.88
 09/02/2019 05:15:00,33.17,32.97,2,-12.88
 09/02/2019 05:30:00,33.17,32.97,2,-12.88
 09/02/2019 05:45:00,33.17,32.97,2,-12.88
 09/02/2019 06:00:00,33.15,32.97,2,-12.89
 09/02/2019 06:15:00,32.97,32.97,2,-14.19
 09/02/2019 06:30:00,32.91,32.97,2,-14.19
 09/02/2019 06:45:00,32.91,32.97,2,-14.4
 09/02/2019 07:00:00,32.81,32.97,2,-15.59
 09/02/2019 07:15:00,32.78,32.97,2,-15.59
 09/02/2019 07:30:00,32.76,32.97,2,-15.59
 09/02/2019 07:45:00,32.72,32.97,2,-15.59
 09/02/2019 08:00:00,32.91,32.97,2,-17.34
 09/02/2019 08:15:00,32.87,32.97,2,-17.42
 09/02/2019 08:30:00,33.12,32.97,2,-17.93
 09/02/2019 08:45:00,32.98,32.97,2,-17.99
 09/02/2019 09:00:00,32.86,32.97,2,-17.99
 09/02/2019 09:15:00,32.82,32.97,2,-18.28
 09/02/2019 09:30:00,32.87,32.97,2,-18.64
 09/02/2019 09:45:00,32.95,32.97,2,-18.64
 09/02/2019 10:00:00,32.87,32.97,2,-18.64
 09/02/2019 10:15:00,32.91,32.97,2,-18.64
 09/02/2019 10:30:00,32.99,32.97,2,-18.29
 09/02/2019 10:45:00,32.93,32.97,2,-17.43
 09/02/2019 11:00:00,32.99,32.97,2,-17.12
 09/02/2019 11:15:00,33.03,32.97,2,-16.09
 09/02/2019 11:30:00,33.13,32.97,2,-16.09
 09/02/2019 11:45:00,32.99,32.97,2,-16.09
 09/02/2019 12:00:00,32.9,32.97,2,-17.48
 09/02/2019 12:15:00,32.87,32.97,2,-18.1
 09/02/2019 12:30:00,32.87,32.97,2,-18.1
 09/02/2019 12:45:00,32.93,32.97,2,-18.1
 09/02/2019 13:00:00,32.99,32.97,2,-17.64
 09/02/2019 13:15:00,32.94,32.97,2,-17.14
 09/02/2019 13:30:00,32.93,32.97,2,-18.1
 09/02/2019 13:45:00,32.93,32.97,2,-18.1
 09/02/2019 14:00:00,32.93,32.97,2,-17.6
 09/02/2019 14:15:00,32.93,32.97,2,-17.43
 09/02/2019 14:30:00,32.93,32.97,2,-17.43
 09/02/2019 14:45:00,32.93,32.97,2,-17.43
 09/02/2019 15:00:00,32.93,32.97,2,-17.43
 09/02/2019 15:15:00,32.88,32.97,2,-17.43
 09/02/2019 15:30:00,32.99,32.97,2,-17.43
 09/02/2019 15:45:00,32.99,32.97,2,-18.4
 09/02/2019 16:00:00,32.95,32.97,2,-18.77
 09/02/2019 16:15:00,32.92,32.97,2,-18.77
 09/02/2019 16:30:00,32.9,32.97,2,-19.65
 09/02/2019 16:45:00,32.84,32.97,2,-20.26
 09/02/2019 17:00:00,32.81,32.97,2,-21.31
 09/02/2019 17:15:00,32.8,32.97,2,-21.98
 09/02/2019 17:30:00,32.8,32.97,2,-21.42
 09/02/2019 17:45:00,32.93,32.97,2,-14.58
 09/02/2019 18:00:00,32.93,32.97,2,-13.98
 09/02/2019 18:15:00,32.93,32.97,2,-13.98
 09/02/2019 18:30:00,32.99,32.97,2,-13.98
 09/02/2019 18:45:00,33.04,32.97,2,-13.98
 09/02/2019 19:00:00,33.1,32.97,2,-13.81
 09/02/2019 19:15:00,33.06,32.97,2,-13.14
 09/02/2019 19:30:00,33.11,32.97,2,-12.54
 09/02/2019 19:45:00,33.01,32.97,2,-18.32
 09/02/2019 20:00:00,32.96,32.97,2,-20.77
 09/02/2019 20:15:00,33.1,32.97,2,-20.77
 09/02/2019 20:30:00,33.11,32.97,2,-20.34
 09/02/2019 20:45:00,32.99,32.97,2,-19.78
 09/02/2019 21:00:00,33.07,32.97,2,-18.77
 09/02/2019 21:15:00,33.14,32.97,2,-18.77
 09/02/2019 21:30:00,33.24,32.97,2,-18.08
 09/02/2019 21:45:00,33.06,32.97,2,-17.53
 09/02/2019 22:00:00,33.1,32.97,2,-17.53
 09/02/2019 22:15:00,33.12,32.97,2,-17.28
 09/02/2019 22:30:00,32.97,32.97,2,-16.33
 09/02/2019 22:45:00,32.98,32.97,2,-15.26
 09/02/2019 23:00:00,33.1,32.97,2,-15.0
 09/02/2019 23:15:00,33.11,32.97,2,-15.0
 09/02/2019 23:30:00,33.13,32.97,2,-15.0
 09/02/2019 23:45:00,33.11,32.97,2,-15.0
 10/02/2019 00:00:00,33.11,32.97,2,-15.0
 10/02/2019 00:15:00,32.87,32.97,2,-16.29
 10/02/2019 00:30:00,32.79,32.97,2,-17.09
 10/02/2019 00:45:00,32.7,32.97,2,-17.57
 10/02/2019 01:00:00,32.75,32.97,2,-17.57
 10/02/2019 01:15:00,32.81,32.97,2,-17.57
 10/02/2019 01:30:00,32.85,32.97,2,-17.57
 10/02/2019 01:45:00,32.9,32.97,2,-17.23
 10/02/2019 02:00:00,32.91,32.97,2,-16.89
 10/02/2019 02:15:00,32.93,32.97,2,-16.89
 10/02/2019 02:30:00,32.93,32.97,2,-16.89
 10/02/2019 02:45:00,32.93,32.97,2,-16.42
 10/02/2019 03:00:00,33.03,32.97,2,-9.66
 10/02/2019 03:15:00,32.93,32.97,2,-5.74
 10/02/2019 03:30:00,33.04,32.97,2,-5.74
 10/02/2019 03:45:00,32.94,32.97,2,-5.64
 10/02/2019 04:00:00,32.87,32.97,2,-10.03
 10/02/2019 04:15:00,32.81,32.97,2,-13.93
 10/02/2019 04:30:00,32.81,32.97,2,-13.93
 10/02/2019 04:45:00,32.81,32.97,2,-13.93
 10/02/2019 05:00:00,32.81,32.97,2,-13.93
 10/02/2019 05:15:00,32.81,32.97,2,-13.93
 10/02/2019 05:30:00,32.91,32.97,2,-13.93
 10/02/2019 05:45:00,32.93,32.97,2,-13.93
 10/02/2019 06:00:00,32.91,32.97,2,-13.93
 10/02/2019 06:15:00,32.78,32.97,2,-13.93
 10/02/2019 06:30:00,32.7,32.97,2,-14.24
 10/02/2019 06:45:00,32.6,32.97,2,-15.29
 10/02/2019 07:00:00,32.58,32.97,2,-15.29
 10/02/2019 07:15:00,32.58,32.97,2,-15.29
 10/02/2019 07:30:00,32.65,32.97,2,-15.29
 10/02/2019 07:45:00,32.81,32.97,2,-15.29
 10/02/2019 08:00:00,32.7,32.97,2,-15.29
 10/02/2019 08:15:00,32.7,32.97,2,-16.3
 10/02/2019 08:30:00,32.7,32.97,2,-16.97
 10/02/2019 08:45:00,32.68,32.97,2,-17.49
 10/02/2019 09:00:00,32.88,32.97,2,-18.96
 10/02/2019 09:15:00,32.95,32.97,2,-18.1
 10/02/2019 09:30:00,32.87,32.97,2,-19.1
 10/02/2019 09:45:00,32.86,32.97,2,-19.19
 10/02/2019 10:00:00,32.81,32.97,2,-17.98
 10/02/2019 10:15:00,32.75,32.97,2,-17.59
 10/02/2019 10:30:00,32.82,32.97,2,-17.86
 10/02/2019 10:45:00,32.86,32.97,2,-18.89
 10/02/2019 11:00:00,32.87,32.97,2,-18.86
 10/02/2019 11:15:00,32.8,32.97,2,-18.19
 10/02/2019 11:30:00,32.91,32.97,2,-19.31
 10/02/2019 11:45:00,32.93,32.97,2,-16.93
 10/02/2019 12:00:00,32.83,32.97,2,-16.88
 10/02/2019 12:15:00,32.76,32.97,2,-17.64
 10/02/2019 12:30:00,32.87,32.97,2,-16.13
 10/02/2019 12:45:00,32.87,32.97,2,-15.64
 10/02/2019 13:00:00,32.89,32.97,2,-15.3
 10/02/2019 13:15:00,32.88,32.97,2,-16.16
 10/02/2019 13:30:00,33.01,32.97,2,-15.86
 10/02/2019 13:45:00,33.08,32.97,2,-15.47
 10/02/2019 14:00:00,33.0,32.97,2,-16.27
 10/02/2019 14:15:00,32.99,32.97,2,-16.07
 10/02/2019 14:30:00,32.99,32.97,2,-16.87
 10/02/2019 14:45:00,32.99,32.97,2,-17.14
 10/02/2019 15:00:00,32.96,32.97,2,-17.71
 10/02/2019 15:15:00,32.95,32.97,2,-18.51
 10/02/2019 15:30:00,32.99,32.97,2,-17.18
 10/02/2019 15:45:00,32.89,32.97,2,-17.53
 10/02/2019 16:00:00,32.85,32.97,2,-18.96
 10/02/2019 16:15:00,32.93,32.97,2,-19.58
 10/02/2019 16:30:00,32.9,32.97,2,-19.97
 10/02/2019 16:45:00,32.87,32.97,2,-20.88
 10/02/2019 17:00:00,32.8,32.97,2,-21.42
 10/02/2019 17:15:00,32.59,32.97,2,-22.64
 10/02/2019 17:30:00,32.77,32.97,2,-15.84
 10/02/2019 17:45:00,32.81,32.97,2,-15.05
 10/02/2019 18:00:00,32.81,32.97,2,-15.31
 10/02/2019 18:15:00,32.81,32.97,2,-15.31
 10/02/2019 18:30:00,32.81,32.97,2,-15.31
 10/02/2019 18:45:00,32.88,32.97,2,-17.26
 10/02/2019 19:00:00,32.67,32.97,2,-23.3
 10/02/2019 19:15:00,32.59,32.97,2,-23.3
 10/02/2019 19:30:00,32.63,32.97,2,-23.3
 10/02/2019 19:45:00,32.7,32.97,2,-23.03
 10/02/2019 20:00:00,32.76,32.97,2,-21.97
 10/02/2019 20:15:00,32.75,32.97,2,-21.63
 10/02/2019 20:30:00,32.84,32.97,2,-20.63
 10/02/2019 20:45:00,32.93,32.97,2,-20.63
 10/02/2019 21:00:00,32.87,32.97,2,-19.77
 10/02/2019 21:15:00,32.71,32.97,2,-19.44
 10/02/2019 21:30:00,32.81,32.97,2,-19.39
 10/02/2019 21:45:00,32.91,32.97,2,-17.95
 10/02/2019 22:00:00,33.04,32.97,2,-17.61
 10/02/2019 22:15:00,33.16,32.97,2,-16.71
 10/02/2019 22:30:00,33.14,32.97,2,-16.14
 10/02/2019 22:45:00,33.11,32.97,2,-15.36
 10/02/2019 23:00:00,33.26,32.97,2,-14.69
 10/02/2019 23:15:00,33.04,32.97,2,-14.08
 10/02/2019 23:30:00,33.09,32.97,2,-6.74
 10/02/2019 23:45:00,33.17,32.97,2,-4.09
 11/02/2019 00:00:00,33.13,32.97,2,-6.75
 11/02/2019 00:00:00,33.13,32.97,2,-6.75
 11/02/2019 00:15:00,32.73,32.97,2,-16.09
 11/02/2019 00:30:00,32.7,32.97,2,-16.6
 11/02/2019 00:45:00,32.76,32.97,2,-16.6
 11/02/2019 01:00:00,32.81,32.97,2,-16.6
 11/02/2019 01:15:00,32.81,32.97,2,-17.93
 11/02/2019 01:30:00,32.9,32.97,2,-17.95
 11/02/2019 01:45:00,32.93,32.97,2,-17.45
 11/02/2019 02:00:00,32.93,32.97,2,-17.28
 11/02/2019 02:15:00,32.93,32.97,2,-17.28
 11/02/2019 02:30:00,32.93,32.97,2,-17.28
 11/02/2019 02:45:00,32.99,32.97,2,-17.28
 11/02/2019 03:00:00,33.05,32.97,2,-16.77
 11/02/2019 03:15:00,33.07,32.97,2,-16.27
 11/02/2019 03:30:00,33.14,32.97,2,-15.38
 11/02/2019 03:45:00,33.17,32.97,2,-15.38
 11/02/2019 04:00:00,33.17,32.97,2,-15.38
 11/02/2019 04:15:00,33.22,32.97,2,-15.38
 11/02/2019 04:30:00,33.22,32.97,2,-14.13
 11/02/2019 04:45:00,33.22,32.97,2,-14.09
 11/02/2019 05:00:00,33.22,32.97,2,-14.09
 11/02/2019 05:15:00,33.21,32.97,2,-14.09
 11/02/2019 05:30:00,33.11,32.97,2,-7.14
 11/02/2019 05:45:00,33.1,32.97,2,-8.41
 11/02/2019 06:00:00,33.05,32.97,2,-14.71
 11/02/2019 06:15:00,32.97,32.97,2,-15.49
 11/02/2019 06:30:00,32.92,32.97,2,-7.91
 11/02/2019 06:45:00,32.81,32.97,2,-7.61
 11/02/2019 07:00:00,32.64,32.97,2,-10.14
 11/02/2019 07:15:00,32.75,32.97,2,-10.69
 11/02/2019 07:30:00,32.87,32.97,2,-9.35
 11/02/2019 07:45:00,32.86,32.97,2,-9.35
 11/02/2019 08:00:00,32.87,32.97,2,-9.51
 11/02/2019 08:15:00,32.87,32.97,2,-9.54
 11/02/2019 08:30:00,32.7,32.97,2,-9.54
 11/02/2019 08:45:00,32.66,32.97,2,-12.64
 11/02/2019 09:00:00,32.76,32.97,2,-19.31
 11/02/2019 09:15:00,32.71,32.97,2,-19.31
 11/02/2019 09:30:00,32.8,32.97,2,-19.31
 11/02/2019 09:45:00,32.88,32.97,2,-18.87
 11/02/2019 10:00:00,32.89,32.97,2,-17.87
 11/02/2019 10:15:00,32.99,32.97,2,-17.51
 11/02/2019 10:30:00,32.99,32.97,2,-17.43
 11/02/2019 10:45:00,32.99,32.97,2,-16.57
 11/02/2019 11:00:00,32.99,32.97,2,-15.96
 11/02/2019 11:15:00,32.99,32.97,2,-15.72
 11/02/2019 11:30:00,33.08,32.97,2,-12.17
 11/02/2019 11:45:00,33.01,32.97,2,-14.03
 11/02/2019 12:00:00,32.99,32.97,2,-14.53
 11/02/2019 12:15:00,32.99,32.97,2,-15.36
 11/02/2019 12:30:00,32.99,32.97,2,-15.76
 11/02/2019 12:45:00,33.0,32.97,2,-15.62
 11/02/2019 13:00:00,33.01,32.97,2,-16.73
 11/02/2019 13:15:00,33.01,32.97,2,-16.39
 11/02/2019 13:30:00,33.11,32.97,2,-16.56
 11/02/2019 13:45:00,33.11,32.97,2,-18.31
 11/02/2019 14:00:00,33.01,32.97,2,-17.43
 11/02/2019 14:15:00,33.07,32.97,2,-17.01
 11/02/2019 14:30:00,32.99,32.97,2,-16.24
 11/02/2019 14:45:00,32.99,32.97,2,-17.38
 11/02/2019 15:00:00,32.99,32.97,2,-17.43
 11/02/2019 15:15:00,32.99,32.97,2,-17.43
 11/02/2019 15:30:00,32.99,32.97,2,-17.43
 11/02/2019 15:45:00,32.99,32.97,2,-18.37
 11/02/2019 16:00:00,32.97,32.97,2,-18.77
 11/02/2019 16:15:00,32.93,32.97,2,-18.87
 11/02/2019 16:30:00,32.96,32.97,2,-17.56
 11/02/2019 16:45:00,33.17,32.97,2,-10.76
 11/02/2019 17:00:00,33.07,32.97,2,-11.47
 11/02/2019 17:15:00,32.97,32.97,2,-12.07
 11/02/2019 17:30:00,32.87,32.97,2,-13.61
 11/02/2019 17:45:00,32.87,32.97,2,-14.24
 11/02/2019 18:00:00,32.76,32.97,2,-15.21
 11/02/2019 18:15:00,32.76,32.97,2,-15.97
 11/02/2019 18:30:00,32.79,32.97,2,-15.4
 11/02/2019 18:45:00,32.78,32.97,2,-15.3
 11/02/2019 19:00:00,32.95,32.97,2,-14.86
 11/02/2019 19:15:00,32.99,32.97,2,-14.89
 11/02/2019 19:30:00,32.79,32.97,2,-23.22
 11/02/2019 19:45:00,32.76,32.97,2,-23.3
 11/02/2019 20:00:00,32.76,32.97,2,-21.97
 11/02/2019 20:15:00,32.77,32.97,2,-21.97
 11/02/2019 20:30:00,32.74,32.97,2,-21.32
 11/02/2019 20:45:00,32.64,32.97,2,-20.63
 11/02/2019 21:00:00,32.72,32.97,2,-20.63
 11/02/2019 21:15:00,32.8,32.97,2,-19.65
 11/02/2019 21:30:00,32.86,32.97,2,-19.3
 11/02/2019 21:45:00,32.81,32.97,2,-19.02
 11/02/2019 22:00:00,32.93,32.97,2,-18.31
 11/02/2019 22:15:00,33.07,32.97,2,-17.39
 11/02/2019 22:30:00,33.21,32.97,2,-16.16
 11/02/2019 22:45:00,33.29,32.97,2,-16.16
 11/02/2019 23:00:00,33.15,32.97,2,-14.77
 11/02/2019 23:15:00,32.9,32.97,2,-14.76
 11/02/2019 23:30:00,32.93,32.97,2,-14.34
 11/02/2019 23:45:00,33.06,32.97,2,-8.11
 12/02/2019 00:00:00,33.02,32.97,2,-13.29
 12/02/2019 00:15:00,32.81,32.97,2,-16.54
 12/02/2019 00:30:00,32.87,32.97,2,-17.28
 12/02/2019 00:45:00,32.84,32.97,2,-15.59
 12/02/2019 01:00:00,32.98,32.97,2,-13.51
 12/02/2019 01:15:00,32.96,32.97,2,-18.05
 12/02/2019 01:30:00,32.99,32.97,2,-18.07
 12/02/2019 01:45:00,33.0,32.97,2,-17.98
 12/02/2019 02:00:00,33.03,32.97,2,-16.73
 12/02/2019 02:15:00,32.93,32.97,2,-16.73
 12/02/2019 02:30:00,32.97,32.97,2,-16.73
 12/02/2019 02:45:00,33.05,32.97,2,-16.73
 12/02/2019 03:00:00,33.05,32.97,2,-16.73
 12/02/2019 03:15:00,33.05,32.97,2,-16.39
 12/02/2019 03:30:00,33.14,32.97,2,-16.06
 12/02/2019 03:45:00,33.18,32.97,2,-14.8
 12/02/2019 04:00:00,33.25,32.97,2,-14.8
 12/02/2019 04:15:00,33.34,32.97,2,-14.8
 12/02/2019 04:30:00,33.34,32.97,2,-14.8
 12/02/2019 04:45:00,33.25,32.97,2,-14.8
 12/02/2019 05:00:00,33.28,32.97,2,-14.55
 12/02/2019 05:15:00,32.99,32.97,2,-13.3
 12/02/2019 05:30:00,32.93,32.97,2,-13.3
 12/02/2019 05:45:00,32.93,32.97,2,-13.49
 12/02/2019 06:00:00,32.94,32.97,2,-14.01
 12/02/2019 06:15:00,32.87,32.97,2,-15.88
 12/02/2019 06:30:00,33.14,32.97,2,-13.85
 12/02/2019 06:45:00,33.27,32.97,2,-10.8
 12/02/2019 07:00:00,33.08,32.97,2,-18.63
 12/02/2019 07:15:00,32.93,32.97,2,-18.95
 12/02/2019 07:30:00,32.84,32.97,2,-19.97
 12/02/2019 07:45:00,32.9,32.97,2,-14.21
 12/02/2019 08:00:00,32.86,32.97,2,-13.59
 12/02/2019 08:15:00,32.73,32.97,2,-19.92
 12/02/2019 08:30:00,32.64,32.97,2,-20.64
 12/02/2019 08:45:00,32.87,32.97,2,-20.07
 12/02/2019 09:00:00,32.87,32.97,2,-19.97
 12/02/2019 09:15:00,32.87,32.97,2,-19.86
 12/02/2019 09:30:00,32.87,32.97,2,-19.31
 12/02/2019 09:45:00,32.94,32.97,2,-19.31
 12/02/2019 10:00:00,32.87,32.97,2,-19.41
 12/02/2019 10:15:00,32.87,32.97,2,-20.63
 12/02/2019 10:30:00,32.87,32.97,2,-20.38
 12/02/2019 10:45:00,32.98,32.97,2,-19.97
 12/02/2019 11:00:00,32.99,32.97,2,-19.73
 12/02/2019 11:15:00,32.99,32.97,2,-18.77
 12/02/2019 11:30:00,32.99,32.97,2,-18.77
 12/02/2019 11:45:00,32.99,32.97,2,-18.77
 12/02/2019 12:00:00,32.93,32.97,2,-18.77
 12/02/2019 12:15:00,32.97,32.97,2,-18.77
 12/02/2019 12:30:00,32.93,32.97,2,-18.77
 12/02/2019 12:45:00,32.93,32.97,2,-18.77
 12/02/2019 13:00:00,32.93,32.97,2,-19.36
 12/02/2019 13:15:00,32.93,32.97,2,-20.12
 12/02/2019 13:30:00,32.98,32.97,2,-19.7
 12/02/2019 13:45:00,33.01,32.97,2,-18.77
 12/02/2019 14:00:00,33.07,32.97,2,-18.77
 12/02/2019 14:15:00,33.11,32.97,2,-18.77
 12/02/2019 14:30:00,33.06,32.97,2,-18.77
 12/02/2019 14:45:00,32.99,32.97,2,-18.77
 12/02/2019 15:00:00,33.04,32.97,2,-18.77
 12/02/2019 15:15:00,33.07,32.97,2,-18.77
 12/02/2019 15:30:00,33.11,32.97,2,-18.77
 12/02/2019 15:45:00,32.99,32.97,2,-19.31
 12/02/2019 16:00:00,32.91,32.97,2,-19.9
 12/02/2019 16:15:00,32.87,32.97,2,-20.64
 12/02/2019 16:30:00,32.89,32.97,2,-21.16
 12/02/2019 16:45:00,32.98,32.97,2,-22.0
 12/02/2019 17:00:00,32.82,32.97,2,-23.16
 12/02/2019 17:15:00,32.7,32.97,2,-23.97
 12/02/2019 17:30:00,32.59,32.97,2,-23.97
 12/02/2019 17:45:00,32.63,32.97,2,-25.37
 12/02/2019 18:00:00,32.76,32.97,2,-26.43
 12/02/2019 18:15:00,32.82,32.97,2,-26.34
 12/02/2019 18:30:00,33.09,32.97,2,-25.41
 12/02/2019 18:45:00,33.03,32.97,2,-25.41
 12/02/2019 19:00:00,33.07,32.97,2,-24.22
 12/02/2019 19:15:00,33.16,32.97,2,-24.02
 12/02/2019 19:30:00,32.83,32.97,2,-23.48
 12/02/2019 19:45:00,32.81,32.97,2,-22.64
 12/02/2019 20:00:00,32.81,32.97,2,-22.64
 12/02/2019 20:15:00,32.89,32.97,2,-22.6
 12/02/2019 20:30:00,32.88,32.97,2,-21.31
 12/02/2019 20:45:00,32.95,32.97,2,-21.08
 12/02/2019 21:00:00,32.99,32.97,2,-20.2
 12/02/2019 21:15:00,33.09,32.97,2,-19.44
 12/02/2019 21:30:00,33.26,32.97,2,-18.75
 12/02/2019 21:45:00,33.16,32.97,2,-18.2
 12/02/2019 22:00:00,32.98,32.97,2,-17.43
 12/02/2019 22:15:00,33.24,32.97,2,-8.88
 12/02/2019 22:30:00,33.11,32.97,2,-11.77
 12/02/2019 22:45:00,32.89,32.97,2,-14.68
 12/02/2019 23:00:00,32.99,32.97,2,-13.9
 12/02/2019 23:15:00,32.99,32.97,2,-13.9
 12/02/2019 23:30:00,32.99,32.97,2,-13.9
 12/02/2019 23:45:00,32.91,32.97,2,-13.9
 13/02/2019 00:00:00,32.95,32.97,2,-13.9
 13/02/2019 00:15:00,32.93,32.97,2,-7.53
 13/02/2019 00:30:00,32.85,32.97,2,-13.99
 13/02/2019 00:45:00,32.69,32.97,2,-15.77
 13/02/2019 01:00:00,32.75,32.97,2,-16.62
 13/02/2019 01:15:00,32.92,32.97,2,-16.62
 13/02/2019 01:30:00,33.12,32.97,2,-16.62
 13/02/2019 01:45:00,33.22,32.97,2,-16.62
 13/02/2019 02:00:00,33.21,32.97,2,-16.62
 13/02/2019 02:15:00,33.05,32.97,2,-16.62
 13/02/2019 02:30:00,33.05,32.97,2,-16.62
 13/02/2019 02:45:00,33.05,32.97,2,-16.14
 13/02/2019 03:00:00,33.08,32.97,2,-15.38
 13/02/2019 03:15:00,33.18,32.97,2,-15.38
 13/02/2019 03:30:00,33.29,32.97,2,-15.38
 13/02/2019 03:45:00,33.31,32.97,2,-14.46
 13/02/2019 04:00:00,33.19,32.97,2,-14.13
 13/02/2019 04:15:00,33.11,32.97,2,-14.13
 13/02/2019 04:30:00,33.11,32.97,2,-14.13
 13/02/2019 04:45:00,33.11,32.97,2,-14.13
 13/02/2019 05:00:00,33.03,32.97,2,-13.74
 13/02/2019 05:15:00,32.78,32.97,2,-13.37
 13/02/2019 05:30:00,32.76,32.97,2,-13.37
 13/02/2019 05:45:00,32.7,32.97,2,-13.82
 13/02/2019 06:00:00,32.71,32.97,2,-14.6
 13/02/2019 06:15:00,32.69,32.97,2,-11.89
 13/02/2019 06:30:00,32.86,32.97,2,-7.27
 13/02/2019 06:45:00,32.68,32.97,2,-16.26
 13/02/2019 07:00:00,32.56,32.97,2,-18.17
 13/02/2019 07:15:00,32.7,32.97,2,-18.5
 13/02/2019 07:30:00,32.62,32.97,2,-18.56
 13/02/2019 07:45:00,32.67,32.97,2,-19.83
 13/02/2019 08:00:00,32.58,32.97,2,-19.83
 13/02/2019 08:15:00,32.58,32.97,2,-19.83
 13/02/2019 08:30:00,32.63,32.97,2,-19.83
 13/02/2019 08:45:00,32.76,32.97,2,-19.83
 13/02/2019 09:00:00,32.76,32.97,2,-19.83
 13/02/2019 09:15:00,32.73,32.97,2,-19.83
 13/02/2019 09:30:00,32.8,32.97,2,-19.83
 13/02/2019 09:45:00,32.85,32.97,2,-19.56
 13/02/2019 10:00:00,32.8,33.0,2,-19.14
 13/02/2019 10:15:00,32.92,33.0,2,-16.34
 13/02/2019 10:30:00,32.91,33.0,1,0.0
 13/02/2019 10:45:00,32.87,33.0,1,0.0
 13/02/2019 11:00:00,32.88,33.0,1,0.0
 13/02/2019 11:15:00,32.81,33.0,1,0.0
 13/02/2019 11:30:00,32.71,33.0,1,0.0
 13/02/2019 11:45:00,32.7,33.0,1,0.0
 13/02/2019 12:00:00,32.79,33.0,1,0.0
 13/02/2019 12:15:00,32.81,33.0,1,0.0
 13/02/2019 12:30:00,32.77,32.99,1,0.0
 13/02/2019 12:45:00,32.81,33.0,1,0.0
 13/02/2019 13:00:00,32.81,33.0,1,0.0
 13/02/2019 13:15:00,32.81,33.0,1,0.0
 13/02/2019 13:30:00,32.89,32.99,1,0.0
 13/02/2019 13:45:00,32.93,33.0,1,0.0
 13/02/2019 14:00:00,32.93,33.0,1,0.0
 13/02/2019 14:15:00,32.85,33.0,1,0.0
 13/02/2019 14:30:00,32.87,32.99,1,0.0
 13/02/2019 14:45:00,32.87,33.0,1,0.0
 13/02/2019 15:00:00,32.87,33.0,1,0.0
 13/02/2019 15:15:00,32.87,33.0,1,0.0
 13/02/2019 15:30:00,32.87,33.0,1,0.0
 13/02/2019 15:45:00,32.84,33.0,1,0.0
 13/02/2019 16:00:00,32.76,33.0,1,0.0
 13/02/2019 16:15:00,32.66,33.0,1,0.0
 13/02/2019 16:30:00,32.93,33.0,1,-12.3
 13/02/2019 16:45:00,32.99,33.0,1,-18.67
 13/02/2019 17:00:00,33.0,33.0,1,-17.22
 13/02/2019 17:15:00,33.02,33.0,1,-12.06
 13/02/2019 17:30:00,32.9,33.0,1,-12.6
 13/02/2019 17:45:00,32.87,33.0,1,-14.8
 13/02/2019 18:00:00,32.82,33.0,1,-15.51
 13/02/2019 18:15:00,32.76,33.0,1,-15.98
 13/02/2019 18:30:00,32.76,33.0,1,-15.98
 13/02/2019 18:45:00,32.77,33.0,1,-15.65
 13/02/2019 19:00:00,32.81,33.0,1,-15.31
 13/02/2019 19:15:00,32.61,33.0,1,-20.44
 13/02/2019 19:30:00,32.65,33.0,1,-23.8
 13/02/2019 19:45:00,32.77,33.0,1,-23.8
 13/02/2019 20:00:00,32.89,33.0,1,-23.27
 13/02/2019 20:15:00,32.89,33.0,1,-22.42
 13/02/2019 20:30:00,32.93,33.0,1,-21.31
 13/02/2019 20:45:00,32.88,33.0,1,-21.06
 13/02/2019 21:00:00,32.85,33.0,1,-20.64
 13/02/2019 21:15:00,33.07,33.0,1,-12.0
 13/02/2019 21:30:00,33.24,33.0,1,-10.31
 13/02/2019 21:45:00,33.23,33.0,1,-10.48
 13/02/2019 22:00:00,32.94,33.0,1,-17.48
 13/02/2019 22:15:00,32.87,33.0,1,-17.51
 13/02/2019 22:30:00,32.98,33.0,1,-16.22
 13/02/2019 22:45:00,33.04,33.0,1,-15.28
 13/02/2019 23:00:00,33.18,33.0,1,-14.7
 13/02/2019 23:15:00,33.22,33.0,1,-14.7
 13/02/2019 23:30:00,33.3,33.0,1,-14.7
 13/02/2019 23:45:00,33.34,33.0,1,-14.0
 14/02/2019 00:00:00,33.18,33.0,1,-13.49
 14/02/2019 00:15:00,32.8,33.0,1,-15.72
 14/02/2019 00:30:00,32.76,33.0,1,-16.03
 14/02/2019 00:45:00,32.8,33.0,1,-16.81
 14/02/2019 01:00:00,32.93,33.0,1,-17.42
 14/02/2019 01:15:00,32.99,33.0,1,-17.42
 14/02/2019 01:30:00,33.05,33.0,1,-17.42
 14/02/2019 01:45:00,33.16,33.0,1,-16.9
 14/02/2019 02:00:00,33.17,33.0,1,-16.84
 14/02/2019 02:15:00,33.12,33.0,1,-16.84
 14/02/2019 02:30:00,33.16,33.0,1,-16.84
 14/02/2019 02:45:00,33.22,33.0,1,-15.74
 14/02/2019 03:00:00,33.22,33.0,1,-15.5
 14/02/2019 03:15:00,33.32,33.0,1,-15.5
 14/02/2019 03:30:00,33.34,33.0,1,-15.5
 14/02/2019 03:45:00,33.21,33.0,1,-14.29
 14/02/2019 04:00:00,33.12,33.0,1,-14.24
 14/02/2019 04:15:00,32.93,33.0,1,-14.24
 14/02/2019 04:30:00,32.83,33.0,1,-14.24
 14/02/2019 04:45:00,32.83,33.0,1,-14.24
 14/02/2019 05:00:00,32.8,33.0,1,-14.24
 14/02/2019 05:15:00,32.67,33.0,1,-14.24
 14/02/2019 05:30:00,32.64,33.0,1,-14.24
 14/02/2019 05:45:00,32.59,33.0,1,-14.24
 14/02/2019 06:00:00,32.59,33.0,1,-14.24
 14/02/2019 06:15:00,32.72,33.0,1,-12.47
 14/02/2019 06:30:00,32.93,33.0,1,-7.86
 14/02/2019 06:45:00,32.89,33.0,1,-8.76
 14/02/2019 07:00:00,32.75,33.0,1,-9.79
 14/02/2019 07:15:00,32.66,33.0,1,-10.57
 14/02/2019 07:30:00,32.87,33.0,1,-10.57
 14/02/2019 07:45:00,32.77,33.0,1,-17.43
 14/02/2019 08:00:00,32.84,33.0,1,-17.78
 14/02/2019 08:15:00,32.99,33.0,1,-10.81
 14/02/2019 08:30:00,32.99,33.0,1,-10.71
 14/02/2019 08:45:00,32.99,33.0,1,-10.71
 14/02/2019 09:00:00,32.98,33.0,1,-10.71
 14/02/2019 09:15:00,32.87,33.0,1,-10.03
 14/02/2019 09:30:00,32.78,33.0,1,-17.52
 14/02/2019 09:45:00,32.68,33.0,1,-18.64
 14/02/2019 10:00:00,32.72,33.0,1,-18.64
 14/02/2019 10:15:00,32.67,33.0,1,-18.64
 14/02/2019 10:30:00,32.83,33.0,1,-17.7
 14/02/2019 10:45:00,32.82,33.0,1,-17.31
 14/02/2019 11:00:00,32.76,33.0,1,-17.26
 14/02/2019 11:15:00,32.78,33.0,1,-11.97
 14/02/2019 11:30:00,32.88,33.0,1,-13.6
 14/02/2019 11:45:00,32.81,33.0,1,-15.32
 14/02/2019 12:00:00,32.81,33.0,1,-15.11
 14/02/2019 12:15:00,32.97,33.0,1,-8.51
 14/02/2019 12:30:00,32.88,33.0,1,-13.82
 14/02/2019 12:45:00,32.87,33.0,1,-14.08
 14/02/2019 13:00:00,32.87,33.0,1,-14.08
 14/02/2019 13:15:00,32.87,33.0,1,-14.08
 14/02/2019 13:30:00,32.9,33.0,1,-14.35
 14/02/2019 13:45:00,32.93,33.0,1,-15.71
 14/02/2019 14:00:00,32.91,33.0,1,-15.8
 14/02/2019 14:15:00,32.93,33.0,1,-15.71
 14/02/2019 14:30:00,32.93,33.0,1,-15.29
 14/02/2019 14:45:00,32.98,33.0,1,-14.07
 14/02/2019 15:00:00,33.05,33.0,1,-14.07
 14/02/2019 15:15:00,33.0,33.0,1,-15.4
 14/02/2019 15:30:00,32.97,33.0,1,-15.41
 14/02/2019 15:45:00,32.87,33.0,1,-15.62
 14/02/2019 16:00:00,32.87,33.0,1,-16.09
 14/02/2019 16:15:00,32.82,33.0,1,-17.29
 14/02/2019 16:30:00,32.77,33.0,1,-18.16
 14/02/2019 16:45:00,32.86,33.0,1,-19.1
 14/02/2019 17:00:00,32.8,33.0,1,-17.73
 14/02/2019 17:15:00,32.87,33.0,1,-12.74
 14/02/2019 17:30:00,32.91,33.0,1,-13.21
 14/02/2019 17:45:00,32.98,33.0,1,-14.38
 14/02/2019 18:00:00,32.98,33.0,1,-15.4
 14/02/2019 18:15:00,32.91,33.0,1,-16.76
 14/02/2019 18:30:00,32.87,33.0,1,-16.76
 14/02/2019 18:45:00,32.9,33.0,1,-15.79
 14/02/2019 19:00:00,32.99,33.0,1,-15.42
 14/02/2019 19:15:00,33.02,33.0,1,-15.42
 14/02/2019 19:30:00,33.18,33.0,1,-15.34
 14/02/2019 19:45:00,33.14,33.0,1,-20.44
 14/02/2019 20:00:00,33.04,33.0,1,-22.8
 14/02/2019 20:15:00,32.72,33.0,1,-21.92
 14/02/2019 20:30:00,32.7,33.0,1,-21.31
 14/02/2019 20:45:00,32.7,33.0,1,-21.31
 14/02/2019 21:00:00,32.79,33.0,1,-20.11
 14/02/2019 21:15:00,32.9,33.0,1,-19.97
 14/02/2019 21:30:00,32.93,33.0,1,-19.05
 14/02/2019 21:45:00,33.05,33.0,1,-18.77
 14/02/2019 22:00:00,33.14,33.0,1,-18.3
 14/02/2019 22:15:00,33.27,33.0,1,-17.29
 14/02/2019 22:30:00,33.27,33.0,1,-16.71
 14/02/2019 22:45:00,33.21,33.0,1,-15.82
 14/02/2019 23:00:00,33.05,33.0,1,-14.52
 14/02/2019 23:15:00,33.06,33.0,1,-14.83
 14/02/2019 23:30:00,32.98,33.0,1,-14.85
 14/02/2019 23:45:00,32.93,33.0,1,-14.6
 15/02/2019 00:00:00,32.95,33.0,1,-14.03
 15/02/2019 00:15:00,32.75,33.0,1,-16.29
 15/02/2019 00:30:00,32.7,33.0,1,-16.82
 15/02/2019 00:45:00,32.88,33.0,1,-17.66
 15/02/2019 01:00:00,32.84,33.0,1,-18.09
 15/02/2019 01:15:00,32.93,33.0,1,-18.09
 15/02/2019 01:30:00,32.93,33.0,1,-18.09
 15/02/2019 01:45:00,32.95,33.0,1,-17.44
 15/02/2019 02:00:00,33.05,33.0,1,-16.74
 15/02/2019 02:15:00,33.08,33.0,1,-16.74
 15/02/2019 02:30:00,33.17,33.0,1,-16.74
 15/02/2019 02:45:00,33.12,33.0,1,-16.74
 15/02/2019 03:00:00,33.15,33.0,1,-16.32
 15/02/2019 03:15:00,33.34,33.0,1,-15.49
 15/02/2019 03:30:00,33.34,33.0,1,-15.49
 15/02/2019 03:45:00,33.34,33.0,1,-15.49
 15/02/2019 04:00:00,33.34,33.0,1,-15.4
 15/02/2019 04:15:00,33.24,33.0,1,-14.67
 15/02/2019 04:30:00,33.17,33.0,1,-14.11
 15/02/2019 04:45:00,33.17,33.0,1,-14.11
 15/02/2019 05:00:00,33.14,33.0,1,-14.11
 15/02/2019 05:15:00,33.02,33.0,1,-14.11
 15/02/2019 05:30:00,33.03,33.0,1,-14.11
 15/02/2019 05:45:00,33.02,33.0,1,-14.11
 15/02/2019 06:00:00,32.95,33.0,1,-14.11
 15/02/2019 06:15:00,32.87,33.0,1,-15.24
 15/02/2019 06:30:00,32.93,33.0,1,-15.72
 15/02/2019 06:45:00,32.79,33.0,1,-17.4
 15/02/2019 07:00:00,32.79,33.0,1,-18.31
 15/02/2019 07:15:00,32.79,33.0,1,-18.31
 15/02/2019 07:30:00,32.81,33.0,1,-18.89
 15/02/2019 07:45:00,32.81,33.0,1,-19.11
 15/02/2019 08:00:00,32.81,33.0,1,-19.11
 15/02/2019 08:15:00,32.81,33.0,1,-19.11
 15/02/2019 08:30:00,32.7,33.0,1,-19.11
 15/02/2019 08:45:00,32.78,33.0,1,-19.11
 15/02/2019 09:00:00,32.88,33.0,1,-19.11
 15/02/2019 09:15:00,32.81,33.0,1,-19.11
 15/02/2019 09:30:00,32.87,33.0,1,-19.11
 15/02/2019 09:45:00,32.94,33.0,1,-18.47
 15/02/2019 10:00:00,32.81,33.0,1,-17.41
 15/02/2019 10:15:00,32.81,33.0,1,-17.41
 15/02/2019 10:30:00,32.83,33.0,1,-16.08
 15/02/2019 10:45:00,32.87,33.0,1,-15.97
 15/02/2019 11:00:00,32.91,33.0,1,-15.97
 15/02/2019 11:15:00,32.92,33.0,1,-14.93
 15/02/2019 11:30:00,32.96,33.0,1,-14.7
 15/02/2019 11:45:00,32.99,33.0,1,-14.7
 15/02/2019 12:00:00,32.99,33.0,1,-14.7
 15/02/2019 12:15:00,32.99,33.0,1,-14.7
 15/02/2019 12:30:00,32.99,33.0,1,-14.7
 15/02/2019 12:45:00,33.09,33.0,1,-14.7
 15/02/2019 13:00:00,33.11,33.0,1,-14.7
 15/02/2019 13:15:00,33.15,33.0,1,-14.7
 15/02/2019 13:30:00,33.22,33.0,1,-14.7
 15/02/2019 13:45:00,33.22,33.0,1,-14.7
 15/02/2019 14:00:00,33.22,33.0,1,-14.7
 15/02/2019 14:15:00,33.22,33.0,1,-13.65
 15/02/2019 14:30:00,33.22,33.0,1,-13.47
 15/02/2019 14:45:00,33.22,33.0,1,-14.04
 15/02/2019 15:00:00,33.26,33.0,1,-14.17
 15/02/2019 15:15:00,33.22,33.0,1,-14.17
 15/02/2019 15:30:00,33.17,33.0,1,-15.09
 15/02/2019 15:45:00,33.14,33.0,1,-15.52
 15/02/2019 16:00:00,32.99,33.0,1,-15.84
 15/02/2019 16:15:00,32.87,33.0,1,-16.91
 15/02/2019 16:30:00,32.88,33.0,1,-17.98
 15/02/2019 16:45:00,32.9,33.0,1,-18.99
 15/02/2019 17:00:00,32.86,33.0,1,-15.73
 15/02/2019 17:15:00,33.1,33.0,1,-12.44
 15/02/2019 17:30:00,33.09,33.0,1,-13.31
 15/02/2019 17:45:00,33.12,33.0,1,-14.18
 15/02/2019 18:00:00,32.98,33.0,1,-14.95
 15/02/2019 18:15:00,32.98,33.0,1,-15.42
 15/02/2019 18:30:00,33.05,33.0,1,-15.42
 15/02/2019 18:45:00,33.09,33.0,1,-15.42
 15/02/2019 19:00:00,33.18,33.0,1,-15.42
 15/02/2019 19:15:00,32.87,33.0,1,-20.3
 15/02/2019 19:30:00,32.96,33.0,1,-23.3
 15/02/2019 19:45:00,32.9,33.0,1,-23.3
 15/02/2019 20:00:00,32.98,33.0,1,-22.47
 15/02/2019 20:15:00,32.87,33.0,1,-21.46
 15/02/2019 20:30:00,32.7,33.0,1,-21.46
 15/02/2019 20:45:00,32.75,33.0,1,-21.46
 15/02/2019 21:00:00,32.79,33.0,1,-20.85
 15/02/2019 21:15:00,32.62,33.0,1,-19.83
 15/02/2019 21:30:00,32.78,33.0,1,-19.11
 15/02/2019 21:45:00,32.9,33.0,1,-18.64
 15/02/2019 22:00:00,33.17,33.0,1,-17.53
 15/02/2019 22:15:00,33.24,33.0,1,-17.3
 15/02/2019 22:30:00,33.29,33.0,1,-16.5
 15/02/2019 22:45:00,33.23,33.0,1,-15.43
 15/02/2019 23:00:00,32.96,33.0,1,-14.77
 15/02/2019 23:15:00,32.88,33.0,1,-14.77
 15/02/2019 23:30:00,32.86,33.0,1,-14.77
 15/02/2019 23:45:00,32.7,33.0,1,-14.77
 16/02/2019 00:00:00,32.7,33.0,1,-14.77
 16/02/2019 00:15:00,32.59,33.0,1,-16.35
 16/02/2019 00:30:00,32.7,33.0,1,-16.5
 16/02/2019 00:45:00,32.7,33.0,1,-16.5
 16/02/2019 01:00:00,32.92,33.0,1,-16.5
 16/02/2019 01:15:00,33.05,33.0,1,-17.41
 16/02/2019 01:30:00,33.19,33.0,1,-17.33
 16/02/2019 01:45:00,33.28,33.0,1,-16.18
 16/02/2019 02:00:00,33.23,33.0,1,-15.75
 16/02/2019 02:15:00,33.11,33.0,1,-15.32
 16/02/2019 02:30:00,33.11,33.0,1,-15.59
 16/02/2019 02:45:00,33.0,33.0,1,-15.59
 16/02/2019 03:00:00,33.11,33.0,1,-14.25
 16/02/2019 03:15:00,33.11,33.0,1,-14.17
 16/02/2019 03:30:00,33.13,33.0,1,-14.17
 16/02/2019 03:45:00,32.94,33.0,1,-14.17
 16/02/2019 04:00:00,32.93,33.0,1,-14.17
 16/02/2019 04:15:00,32.94,33.0,1,-14.17
 16/02/2019 04:30:00,33.05,33.0,1,-13.54
 16/02/2019 04:45:00,32.99,33.0,1,-13.35
 16/02/2019 05:00:00,32.93,33.0,1,-13.35
 16/02/2019 05:15:00,33.06,33.0,1,-13.35
 16/02/2019 05:30:00,33.22,33.0,1,-13.35
 16/02/2019 05:45:00,33.09,33.0,1,-13.35
 16/02/2019 06:00:00,33.05,33.0,1,-13.35
 16/02/2019 06:15:00,32.91,33.0,1,-13.35
 16/02/2019 06:30:00,32.95,33.0,1,-13.99
 16/02/2019 06:45:00,32.85,33.0,1,-14.65
 16/02/2019 07:00:00,32.81,33.0,1,-14.65
 16/02/2019 07:15:00,32.72,33.0,1,-15.4
 16/02/2019 07:30:00,32.66,33.0,1,-15.98
 16/02/2019 07:45:00,32.66,33.0,1,-15.98
 16/02/2019 08:00:00,32.85,33.0,1,-17.04
 16/02/2019 08:15:00,32.92,33.0,1,-17.31
 16/02/2019 08:30:00,32.94,33.0,1,-18.4
 16/02/2019 08:45:00,32.87,33.0,1,-18.77
 16/02/2019 09:00:00,32.89,33.0,1,-18.77
 16/02/2019 09:15:00,32.87,33.0,1,-19.3
 16/02/2019 09:30:00,32.87,33.0,1,-19.31
 16/02/2019 09:45:00,32.87,33.0,1,-19.75
 16/02/2019 10:00:00,32.77,33.0,1,-19.97
 16/02/2019 10:15:00,32.82,33.0,1,-19.97
 16/02/2019 10:30:00,32.99,33.0,1,-19.97
 16/02/2019 10:45:00,32.99,33.0,1,-19.97
 16/02/2019 11:00:00,32.99,33.0,1,-19.97
 16/02/2019 11:15:00,32.99,33.0,1,-19.97
 16/02/2019 11:30:00,32.99,33.0,1,-19.97
 16/02/2019 11:45:00,33.02,33.0,1,-19.97
 16/02/2019 12:00:00,33.09,33.0,1,-19.97
 16/02/2019 12:15:00,33.17,33.0,1,-19.97
 16/02/2019 12:30:00,33.12,33.0,1,-19.97
 16/02/2019 12:45:00,33.11,33.0,1,-19.97
 16/02/2019 13:00:00,33.13,33.0,1,-19.97
 16/02/2019 13:15:00,33.2,33.0,1,-19.97
 16/02/2019 13:30:00,33.23,33.0,1,-19.97
 16/02/2019 13:45:00,33.25,33.0,1,-19.76
 16/02/2019 14:00:00,33.18,33.0,1,-18.77
 16/02/2019 14:15:00,33.17,33.0,1,-18.77
 16/02/2019 14:30:00,33.23,33.0,1,-18.77
 16/02/2019 14:45:00,33.17,33.0,1,-18.77
 16/02/2019 15:00:00,32.99,33.0,1,-18.77
 16/02/2019 15:15:00,32.99,33.0,1,-18.77
 16/02/2019 15:30:00,33.05,33.0,1,-18.77
 16/02/2019 15:45:00,33.05,33.0,1,-18.77
 16/02/2019 16:00:00,33.0,33.0,1,-19.36
 16/02/2019 16:15:00,32.93,33.0,1,-20.12
 16/02/2019 16:30:00,32.93,33.0,1,-20.12
 16/02/2019 16:45:00,32.76,33.0,1,-20.86
 16/02/2019 17:00:00,32.64,33.0,1,-21.3
 16/02/2019 17:15:00,32.72,33.0,1,-16.7
 16/02/2019 17:30:00,32.65,33.0,1,-17.89
 16/02/2019 17:45:00,32.63,33.0,1,-23.13
 16/02/2019 18:00:00,33.06,33.0,1,-16.07
 16/02/2019 18:15:00,33.24,33.0,1,-15.42
 16/02/2019 18:30:00,33.01,33.0,1,-15.42
 16/02/2019 18:45:00,32.96,33.0,1,-21.28
 16/02/2019 19:00:00,32.87,33.0,1,-24.48
 16/02/2019 19:15:00,32.8,33.0,1,-23.35
 16/02/2019 19:30:00,32.83,33.0,1,-23.13
 16/02/2019 19:45:00,32.79,33.0,1,-22.33
 16/02/2019 20:00:00,32.76,33.0,1,-21.3
 16/02/2019 20:15:00,32.88,33.0,1,-20.87
 16/02/2019 20:30:00,33.1,33.0,1,-20.01
 16/02/2019 20:45:00,33.17,33.0,1,-19.94
 16/02/2019 21:00:00,33.13,33.0,1,-18.8
 16/02/2019 21:15:00,33.05,33.0,1,-18.13
 16/02/2019 21:30:00,32.97,33.0,1,-14.61
 16/02/2019 21:45:00,33.15,33.0,1,-10.64
 16/02/2019 22:00:00,33.09,33.0,1,-16.04
 16/02/2019 22:15:00,33.15,33.0,1,-16.04
 16/02/2019 22:30:00,33.22,33.0,1,-15.64
 16/02/2019 22:45:00,33.23,33.0,1,-14.88
 16/02/2019 23:00:00,33.16,33.0,1,-14.15
 16/02/2019 23:15:00,32.98,33.0,1,-14.15
 16/02/2019 23:30:00,33.05,33.0,1,-14.15
 16/02/2019 23:45:00,33.05,33.0,1,-14.15
 17/02/2019 00:00:00,33.04,33.0,1,-14.15
 17/02/2019 00:15:00,32.91,33.0,1,-9.61
 17/02/2019 00:30:00,32.71,33.0,1,-16.76
 17/02/2019 00:45:00,32.7,33.0,1,-16.91
 17/02/2019 01:00:00,32.7,33.0,1,-16.91
 17/02/2019 01:15:00,32.72,33.0,1,-16.91
 17/02/2019 01:30:00,32.83,33.0,1,-16.91
 17/02/2019 01:45:00,32.91,33.0,1,-16.27
 17/02/2019 02:00:00,32.99,33.0,1,-15.52
 17/02/2019 02:15:00,32.96,33.0,1,-15.52
 17/02/2019 02:30:00,32.96,33.0,1,-15.52
 17/02/2019 02:45:00,33.05,33.0,1,-15.52
 17/02/2019 03:00:00,33.01,33.0,1,-15.52
 17/02/2019 03:15:00,32.93,33.0,1,-14.45
 17/02/2019 03:30:00,32.93,33.0,1,-14.05
 17/02/2019 03:45:00,32.97,33.0,1,-14.05
 17/02/2019 04:00:00,33.05,33.0,1,-13.34
 17/02/2019 04:15:00,33.05,33.0,1,-12.68
 17/02/2019 04:30:00,33.05,33.0,1,-12.68
 17/02/2019 04:45:00,33.06,33.0,1,-12.68
 17/02/2019 05:00:00,33.16,33.0,1,-12.68
 17/02/2019 05:15:00,33.06,33.0,1,-12.68
 17/02/2019 05:30:00,33.13,33.0,1,-12.68
 17/02/2019 05:45:00,33.13,33.0,1,-12.68
 17/02/2019 06:00:00,33.21,33.0,1,-12.68
 17/02/2019 06:15:00,33.15,33.0,1,-12.68
 17/02/2019 06:30:00,33.11,33.0,1,-12.68
 17/02/2019 06:45:00,33.11,33.0,1,-13.81
 17/02/2019 07:00:00,33.03,33.0,1,-14.09
 17/02/2019 07:15:00,32.94,33.0,1,-14.09
 17/02/2019 07:30:00,33.05,33.0,1,-14.09
 17/02/2019 07:45:00,33.04,33.0,1,-14.09
 17/02/2019 08:00:00,32.98,33.0,1,-14.94
 17/02/2019 08:15:00,33.1,33.0,1,-15.84
 17/02/2019 08:30:00,33.17,33.0,1,-17.04
 17/02/2019 08:45:00,33.22,33.0,1,-17.04
 17/02/2019 09:00:00,33.16,33.0,1,-17.04
 17/02/2019 09:15:00,33.05,33.0,1,-17.04
 17/02/2019 09:30:00,33.05,33.0,1,-17.04
 17/02/2019 09:45:00,33.05,33.0,1,-17.04
 17/02/2019 10:00:00,32.8,33.0,1,-19.31
 17/02/2019 10:15:00,32.74,33.0,1,-19.82
 17/02/2019 10:30:00,32.76,33.0,1,-19.82
 17/02/2019 10:45:00,32.76,33.0,1,-19.82
 17/02/2019 11:00:00,32.74,33.0,1,-19.82
 17/02/2019 11:15:00,32.76,33.0,1,-19.25
 17/02/2019 11:30:00,32.77,33.0,1,-18.5
 17/02/2019 11:45:00,32.77,33.0,1,-18.5
 17/02/2019 12:00:00,32.83,33.0,1,-18.5
 17/02/2019 12:15:00,32.78,33.0,1,-18.5
 17/02/2019 12:30:00,32.76,33.0,1,-18.5
 17/02/2019 12:45:00,32.82,33.0,1,-18.5
 17/02/2019 13:00:00,32.87,33.0,1,-18.5
 17/02/2019 13:15:00,32.91,33.0,1,-18.29
 17/02/2019 13:30:00,32.99,33.0,1,-17.17
 17/02/2019 13:45:00,33.0,33.0,1,-17.17
 17/02/2019 14:00:00,33.01,33.0,1,-17.17
 17/02/2019 14:15:00,33.0,33.0,1,-17.17
 17/02/2019 14:30:00,33.11,33.0,1,-17.17
 17/02/2019 14:45:00,33.02,33.0,1,-17.17
 17/02/2019 15:00:00,32.99,33.0,1,-17.17
 17/02/2019 15:15:00,33.06,33.0,1,-17.17
 17/02/2019 15:30:00,33.06,33.0,1,-17.17
 17/02/2019 15:45:00,33.05,33.0,1,-17.17
 17/02/2019 16:00:00,32.96,33.0,1,-18.11
 17/02/2019 16:15:00,32.9,33.0,1,-18.53
 17/02/2019 16:30:00,32.81,33.0,1,-18.63
 17/02/2019 16:45:00,32.79,33.0,1,-19.99
 17/02/2019 17:00:00,32.95,33.0,1,-21.26
 17/02/2019 17:15:00,33.08,33.0,1,-21.79
 17/02/2019 17:30:00,33.02,33.0,1,-23.13
 17/02/2019 17:45:00,32.93,33.0,1,-23.47
 17/02/2019 18:00:00,33.0,33.0,1,-18.86
 17/02/2019 18:15:00,33.02,33.0,1,-16.09
 17/02/2019 18:30:00,33.09,33.0,1,-15.87
 17/02/2019 18:45:00,33.21,33.0,1,-15.42
 17/02/2019 19:00:00,33.22,33.0,1,-14.16
 17/02/2019 19:15:00,33.05,33.0,1,-21.11
 17/02/2019 19:30:00,33.01,33.0,1,-22.8
 17/02/2019 19:45:00,33.15,33.0,1,-22.31
 17/02/2019 20:00:00,33.17,33.0,1,-20.93
 17/02/2019 20:15:00,32.97,33.0,1,-20.93
 17/02/2019 20:30:00,32.87,33.0,1,-20.25
 17/02/2019 20:45:00,32.9,33.0,1,-19.3
 17/02/2019 21:00:00,32.87,33.0,1,-19.3
 17/02/2019 21:15:00,32.9,33.0,1,-18.62
 17/02/2019 21:30:00,32.99,33.0,1,-18.08
 17/02/2019 21:45:00,33.02,33.0,1,-17.65
 17/02/2019 22:00:00,33.11,33.0,1,-16.73
 17/02/2019 22:15:00,33.13,33.0,1,-16.51
 17/02/2019 22:30:00,33.11,33.0,1,-15.38
 17/02/2019 22:45:00,33.16,33.0,1,-14.6
 17/02/2019 23:00:00,33.26,33.0,1,-14.13
 17/02/2019 23:15:00,33.11,33.0,1,-14.13
 17/02/2019 23:30:00,33.05,33.0,1,-13.91
 17/02/2019 23:45:00,33.05,33.0,1,-13.22
 18/02/2019 00:00:00,33.05,33.0,1,-13.22
